Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,2,22,8,30,0.0,5.0,3.4,15.0,5.0,3.79,0.0
2016,2,22,8,45,101.0,81.0,3.35,15.5,119.5,181.29,151.98
2016,2,22,9,0,202.0,157.0,3.3,16.0,234.0,366.43,304.38
2016,2,22,9,15,101.0,92.0,3.1,16.5,130.5,187.34,154.73
2016,2,22,9,30,0.0,27.0,2.9,17.0,27.0,20.62,11.75
2016,2,22,9,45,0.0,53.0,2.75,17.5,53.0,40.62,28.48
2016,2,22,10,0,0.0,79.0,2.6,18.0,79.0,60.75,45.03
2016,2,22,10,15,0.0,93.5,2.4,18.0,93.5,72.13,54.27
2016,2,22,10,30,0.0,108.0,2.2,18.0,108.0,83.95,63.81
2016,2,22,10,45,4.5,162.0,2.05,18.5,165.5,132.36,102.92
2016,2,22,11,0,9.0,216.0,1.9,19.0,223.0,180.76,141.08
2016,2,22,11,15,15.5,244.0,1.75,19.0,255.5,207.43,161.78
2016,2,22,11,30,22.0,272.0,1.6,19.0,288.0,232.93,181.35
2016,2,22,11,45,65.0,318.0,1.45,19.5,366.0,307.35,238.3
2016,2,22,12,0,108.0,364.0,1.3,20.0,444.0,364.03,279.68
2016,2,22,12,15,165.0,370.5,1.1,20.0,495.0,396.96,302.79
2016,2,22,12,30,222.0,377.0,0.9,20.0,546.0,414.63,313.71
2016,2,22,12,45,319.0,353.0,0.75,20.5,595.5,425.7,318.41
2016,2,22,13,0,416.0,329.0,0.6,21.0,645.0,422.06,310.85
2016,2,22,13,15,627.5,234.5,0.55,21.0,705.0,403.29,289.91
2016,2,22,13,30,839.0,140.0,0.5,21.0,765.0,361.17,248.25
2016,2,22,13,45,831.0,140.0,0.45,21.5,747.5,304.4,199.83
2016,2,22,14,0,823.0,140.0,0.4,22.0,730.0,247.69,153.45
2016,2,22,14,15,813.5,138.0,0.45,22.0,704.5,189.79,111.93
2016,2,22,14,30,804.0,136.0,0.5,22.0,679.0,132.71,82.58
2016,2,22,14,45,782.0,137.5,0.6,22.0,644.0,95.93,75.34
2016,2,22,15,0,760.0,139.0,0.7,22.0,609.0,97.5,76.94
2016,2,22,15,15,741.0,135.0,0.8,21.5,569.5,95.92,75.98
2016,2,22,15,30,722.0,131.0,0.9,21.0,530.0,94.35,75.04
2016,2,22,15,45,696.0,126.0,1.05,21.0,484.5,91.95,73.27
2016,2,22,16,0,670.0,121.0,1.2,21.0,439.0,89.52,71.46
2016,2,22,16,15,635.0,114.5,1.2,20.5,389.0,85.86,68.71
2016,2,22,16,30,600.0,108.0,1.2,20.0,339.0,82.14,65.87
2016,2,22,16,45,553.5,98.5,1.3,20.0,287.5,75.96,60.7
2016,2,22,17,0,507.0,89.0,1.4,20.0,236.0,69.66,55.29
2016,2,22,17,15,436.5,77.0,1.45,19.0,185.0,57.63,44.92
2016,2,22,17,30,366.0,65.0,1.5,18.0,134.0,48.73,36.96
2016,2,22,17,45,264.0,48.0,1.6,17.5,89.0,36.08,25.34
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,23.36,11.92
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,121.0,13.0,5.45,12.0,22.5,108.92,0.0
2016,2,23,7,30,242.0,26.0,5.6,12.0,45.0,287.36,199.51
2016,2,23,7,45,384.0,36.5,5.75,12.5,94.0,430.22,355.62
2016,2,23,8,0,526.0,47.0,5.9,13.0,143.0,571.93,478.35
2016,2,23,8,15,264.5,74.0,6.2,13.0,122.0,370.86,315.89
2016,2,23,8,30,3.0,101.0,6.5,13.0,101.0,95.16,76.09
2016,2,23,8,45,1.5,106.5,6.8,13.5,106.5,93.65,74.69
2016,2,23,9,0,0.0,112.0,7.1,14.0,112.0,93.95,74.56
2016,2,23,9,15,0.0,105.5,7.3,14.0,105.5,84.98,66.74
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,77.8,60.46
2016,2,23,9,45,0.0,109.0,7.7,14.5,109.0,85.9,66.95
2016,2,23,10,0,0.0,119.0,7.9,15.0,119.0,93.96,73.34
2016,2,23,10,15,1.0,145.5,8.1,15.0,146.0,117.13,92.45
2016,2,23,10,30,2.0,172.0,8.3,15.0,173.0,140.05,111.2
2016,2,23,10,45,1.0,151.0,8.55,15.0,151.5,120.2,94.54
2016,2,23,11,0,0.0,130.0,8.8,15.0,130.0,101.56,78.94
2016,2,23,11,15,16.0,212.0,8.9,14.5,224.0,180.66,144.55
2016,2,23,11,30,32.0,294.0,9.0,14.0,318.0,270.95,218.4
2016,2,23,11,45,80.5,333.0,9.15,14.0,393.0,330.64,267.06
2016,2,23,12,0,129.0,372.0,9.3,14.0,468.0,392.77,316.76
2016,2,23,12,15,69.0,294.5,9.3,14.0,346.0,274.4,220.48
2016,2,23,12,30,9.0,217.0,9.3,14.0,224.0,171.89,136.51
2016,2,23,12,45,140.5,295.0,9.35,14.0,402.5,296.54,237.29
2016,2,23,13,0,272.0,373.0,9.4,14.0,581.0,392.77,311.42
2016,2,23,13,15,136.5,262.5,9.4,13.5,367.0,244.8,193.41
2016,2,23,13,30,1.0,152.0,9.4,13.0,153.0,116.14,91.14
2016,2,23,13,45,0.5,144.0,9.4,13.0,144.5,109.72,85.95
2016,2,23,14,0,0.0,136.0,9.4,13.0,136.0,103.44,80.86
2016,2,23,14,15,14.5,204.0,9.35,12.5,214.0,151.76,120.61
2016,2,23,14,30,29.0,272.0,9.3,12.0,292.0,181.18,145.22
2016,2,23,14,45,14.5,175.0,9.3,12.0,185.0,128.96,107.63
2016,2,23,15,0,0.0,78.0,9.3,12.0,78.0,60.04,47.46
2016,2,23,15,15,0.0,90.0,9.2,11.5,90.0,69.32,55.9
2016,2,23,15,30,0.0,102.0,9.1,11.0,102.0,77.86,63.74
2016,2,23,15,45,0.0,119.5,9.05,11.0,119.5,89.73,74.47
2016,2,23,16,0,0.0,137.0,9.0,11.0,137.0,100.81,84.56
2016,2,23,16,15,0.0,122.0,8.8,10.5,122.0,90.19,75.5
2016,2,23,16,30,0.0,107.0,8.6,10.0,107.0,79.46,66.23
2016,2,23,16,45,0.0,91.0,8.45,10.0,91.0,67.98,56.03
2016,2,23,17,0,0.0,75.0,8.3,10.0,75.0,56.39,45.59
2016,2,23,17,15,0.0,59.0,8.05,9.5,59.0,44.7,34.98
2016,2,23,17,30,0.0,43.0,7.8,9.0,43.0,32.9,24.08
2016,2,23,17,45,0.0,29.0,7.6,8.5,29.0,22.14,14.01
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,11.41,3.4
2016,2,23,18,15,0.0,7.5,7.4,8.0,7.5,5.9,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,206.0,12.5,5.1,4.5,29.0,178.45,0.0
2016,2,24,7,30,412.0,25.0,5.3,5.0,58.0,419.61,310.27
2016,2,24,7,45,525.5,34.5,5.5,6.0,111.0,540.1,454.44
2016,2,24,8,0,639.0,44.0,5.7,7.0,164.0,659.79,560.19
2016,2,24,8,15,704.0,50.0,5.9,7.5,221.5,732.6,622.97
2016,2,24,8,30,769.0,56.0,6.1,8.0,279.0,803.31,680.34
2016,2,24,8,45,817.0,58.5,6.35,8.5,337.5,851.34,717.33
2016,2,24,9,0,865.0,61.0,6.6,9.0,396.0,886.0,742.47
2016,2,24,9,15,891.5,63.5,6.55,9.5,450.0,907.26,755.08
2016,2,24,9,30,918.0,66.0,6.5,10.0,504.0,924.77,764.47
2016,2,24,9,45,943.5,65.5,6.5,10.5,553.5,933.41,767.26
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,937.83,766.96
2016,2,24,10,15,982.5,66.5,6.4,11.5,645.5,929.87,756.99
2016,2,24,10,30,996.0,68.0,6.3,12.0,688.0,917.54,744.06
2016,2,24,10,45,1008.0,67.0,6.25,12.5,723.5,896.71,725.33
2016,2,24,11,0,1020.0,66.0,6.2,13.0,759.0,871.66,703.73
2016,2,24,11,15,1026.5,67.0,6.15,13.5,786.5,840.4,677.75
2016,2,24,11,30,1033.0,68.0,6.1,14.0,814.0,805.18,649.02
2016,2,24,11,45,1029.5,74.0,6.05,14.5,832.5,764.35,613.66
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,720.24,575.13
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,671.36,533.35
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,619.57,488.37
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,563.6,438.3
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,505.3,385.26
2016,2,24,13,15,1031.5,78.5,5.6,16.0,862.0,444.17,329.52
2016,2,24,13,30,1030.0,78.0,5.5,16.0,853.0,381.48,271.66
2016,2,24,13,45,1027.0,77.0,5.4,16.0,835.0,316.74,212.37
2016,2,24,14,0,1024.0,76.0,5.3,16.0,817.0,251.14,154.77
2016,2,24,14,15,1018.0,75.0,5.2,16.0,790.0,184.55,103.35
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,117.99,67.19
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.5,78.37,62.4
2016,2,24,15,0,996.0,70.0,5.0,16.0,694.0,76.49,60.94
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.5,74.71,59.55
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,72.81,58.07
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.5,70.04,55.83
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,67.12,53.47
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,63.91,51.03
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,60.58,48.45
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,55.87,44.48
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,51.04,40.3
2016,2,24,17,15,757.0,44.5,2.05,12.0,233.0,42.24,32.48
2016,2,24,17,30,698.0,40.0,1.8,11.0,175.0,37.67,28.23
2016,2,24,17,45,590.5,32.0,1.6,10.0,120.5,29.86,20.83
2016,2,24,18,0,483.0,24.0,1.4,9.0,66.0,22.21,12.28
2016,2,24,18,15,241.5,12.0,1.4,8.5,33.0,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.0,13.0,2.7,6.0,30.0,178.6,0.0
2016,2,25,7,30,410.0,26.0,3.0,7.0,60.0,422.41,316.96
2016,2,25,7,45,522.0,35.5,3.3,8.0,113.0,539.84,446.78
2016,2,25,8,0,634.0,45.0,3.6,9.0,166.0,658.55,548.12
2016,2,25,8,15,697.5,51.0,3.6,10.0,223.5,730.17,605.46
2016,2,25,8,30,761.0,57.0,3.6,11.0,281.0,799.64,657.13
2016,2,25,8,45,799.5,61.5,3.6,12.0,337.5,841.76,685.26
2016,2,25,9,0,838.0,66.0,3.6,13.0,394.0,880.53,709.47
2016,2,25,9,15,865.0,69.5,3.6,13.5,447.5,903.75,722.73
2016,2,25,9,30,892.0,73.0,3.6,14.0,501.0,912.84,725.55
2016,2,25,9,45,910.0,75.5,3.6,15.0,549.0,918.62,724.75
2016,2,25,10,0,928.0,78.0,3.6,16.0,597.0,920.27,721.13
2016,2,25,10,15,941.0,80.5,3.55,16.0,639.0,913.3,713.99
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,902.06,704.1
2016,2,25,10,45,962.5,84.5,3.45,16.5,715.5,881.74,686.74
2016,2,25,11,0,971.0,86.0,3.4,17.0,750.0,857.37,666.83
2016,2,25,11,15,977.5,87.5,3.35,17.0,776.5,827.48,644.46
2016,2,25,11,30,984.0,89.0,3.3,17.0,803.0,793.77,619.04
2016,2,25,11,45,986.5,90.0,3.25,17.5,820.5,753.19,585.62
2016,2,25,12,0,989.0,91.0,3.2,18.0,838.0,709.37,549.39
2016,2,25,12,15,990.5,91.5,3.2,18.0,847.0,661.48,510.67
2016,2,25,12,30,992.0,92.0,3.2,18.0,856.0,610.83,468.86
2016,2,25,12,45,990.0,92.5,3.25,18.0,855.5,555.97,422.8
2016,2,25,13,0,988.0,93.0,3.3,18.0,855.0,499.15,373.83
2016,2,25,13,15,985.0,93.0,3.3,18.0,845.5,439.88,321.53
2016,2,25,13,30,982.0,93.0,3.3,18.0,836.0,379.27,267.18
2016,2,25,13,45,975.5,92.5,3.35,18.0,817.0,316.36,211.13
2016,2,25,14,0,969.0,92.0,3.4,18.0,798.0,253.06,156.75
2016,2,25,14,15,961.5,91.0,3.45,18.0,771.0,189.17,108.06
2016,2,25,14,30,954.0,90.0,3.5,18.0,744.0,125.53,73.45
2016,2,25,14,45,936.0,91.5,3.55,18.0,707.5,88.38,70.38
2016,2,25,15,0,918.0,93.0,3.6,18.0,671.0,88.65,70.81
2016,2,25,15,15,902.5,90.5,3.65,17.5,629.0,86.55,69.33
2016,2,25,15,30,887.0,88.0,3.7,17.0,587.0,76.66,61.13
2016,2,25,15,45,865.5,85.0,3.8,17.0,539.0,74.47,59.43
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,72.23,57.68
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,69.08,55.34
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,65.88,52.92
2016,2,25,16,45,744.0,69.0,3.45,14.5,329.5,61.66,49.43
2016,2,25,17,0,702.0,64.0,3.3,14.0,274.0,57.43,45.82
2016,2,25,17,15,636.0,57.0,3.15,13.0,217.5,47.29,36.85
2016,2,25,17,30,570.0,50.0,3.0,12.0,161.0,41.57,31.6
2016,2,25,17,45,459.5,39.0,2.9,11.0,110.0,32.38,22.97
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,23.25,13.3
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.5,1.45,3.5,29.5,151.93,0.0
2016,2,26,7,30,341.0,29.0,1.5,4.0,59.0,383.11,296.28
2016,2,26,7,45,455.0,39.5,1.55,5.0,110.5,499.14,415.01
2016,2,26,8,0,569.0,50.0,1.6,6.0,162.0,618.74,514.52
2016,2,26,8,15,635.0,57.5,1.85,7.0,218.5,692.31,573.79
2016,2,26,8,30,701.0,65.0,2.1,8.0,275.0,764.62,628.8
2016,2,26,8,45,744.0,70.0,2.35,9.0,331.0,803.92,656.52
2016,2,26,9,0,787.0,75.0,2.6,10.0,387.0,847.56,686.36
2016,2,26,9,15,816.0,79.0,2.5,10.5,440.0,873.44,700.73
2016,2,26,9,30,845.0,83.0,2.4,11.0,493.0,895.34,711.89
2016,2,26,9,45,865.0,86.5,2.35,11.5,540.5,904.3,714.12
2016,2,26,10,0,885.0,90.0,2.3,12.0,588.0,908.98,713.52
2016,2,26,10,15,899.5,92.5,2.15,12.5,630.0,893.58,698.03
2016,2,26,10,30,914.0,95.0,2.0,13.0,672.0,884.06,687.11
2016,2,26,10,45,924.0,97.0,1.85,13.5,706.5,866.09,670.45
2016,2,26,11,0,934.0,99.0,1.7,14.0,741.0,844.08,651.31
2016,2,26,11,15,941.0,100.0,1.6,14.0,767.5,814.82,629.12
2016,2,26,11,30,948.0,101.0,1.5,14.0,794.0,781.85,603.73
2016,2,26,11,45,952.5,102.0,1.4,14.5,812.0,743.59,572.17
2016,2,26,12,0,957.0,103.0,1.3,15.0,830.0,702.03,537.89
2016,2,26,12,15,959.0,103.5,1.25,15.0,839.5,655.44,500.86
2016,2,26,12,30,961.0,104.0,1.2,15.0,849.0,606.15,460.89
2016,2,26,12,45,962.0,103.5,1.15,15.5,849.0,553.09,416.23
2016,2,26,13,0,963.0,103.0,1.1,16.0,849.0,497.89,368.8
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.5,439.46,318.66
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,379.73,266.33
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.5,318.0,211.88
2016,2,26,14,0,951.0,99.0,1.2,17.0,795.0,255.61,158.64
2016,2,26,14,15,943.5,97.5,1.2,17.0,768.0,192.27,110.75
2016,2,26,14,30,936.0,96.0,1.2,17.0,741.0,129.21,76.28
2016,2,26,14,45,925.5,94.0,1.3,17.0,706.5,89.56,71.52
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,88.0,70.43
2016,2,26,15,15,900.0,90.0,1.4,17.0,630.5,86.21,69.08
2016,2,26,15,30,885.0,88.0,1.4,17.0,589.0,76.58,60.99
2016,2,26,15,45,865.0,84.5,1.45,17.0,541.0,74.09,59.04
2016,2,26,16,0,845.0,81.0,1.5,17.0,493.0,71.52,57.02
2016,2,26,16,15,816.0,77.5,1.35,16.5,440.5,68.71,54.88
2016,2,26,16,30,787.0,74.0,1.2,16.0,388.0,65.87,52.68
2016,2,26,16,45,744.5,69.0,1.1,15.5,332.0,61.65,49.21
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,57.41,45.62
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,47.28,36.73
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,41.57,31.52
2016,2,26,17,45,461.5,39.5,1.15,12.0,112.5,32.77,23.29
2016,2,26,18,0,351.0,29.0,1.2,11.0,61.0,24.07,14.17
2016,2,26,18,15,175.5,14.5,1.25,10.5,30.5,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,139.55,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,357.73,280.05
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,468.79,390.2
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,583.04,486.8
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,658.75,547.79
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,733.14,604.31
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,778.01,634.84
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,819.95,661.84
2016,2,27,9,15,764.5,89.5,4.05,15.5,431.0,840.91,674.04
2016,2,27,9,30,795.0,94.0,4.1,16.0,483.0,865.14,688.48
2016,2,27,9,45,814.0,98.5,4.2,16.5,529.5,874.79,692.43
2016,2,27,10,0,833.0,103.0,4.3,17.0,576.0,880.27,693.51
2016,2,27,10,15,848.5,106.0,4.35,17.5,617.5,876.74,688.19
2016,2,27,10,30,864.0,109.0,4.4,18.0,659.0,868.96,680.08
2016,2,27,10,45,873.0,112.0,4.45,18.5,692.5,851.55,665.31
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,830.14,647.92
2016,2,27,11,15,890.0,117.0,4.5,19.0,752.5,803.01,627.52
2016,2,27,11,30,898.0,119.0,4.5,19.0,779.0,764.83,597.81
2016,2,27,11,45,901.0,120.5,4.55,19.5,796.0,727.36,567.0
2016,2,27,12,0,904.0,122.0,4.6,20.0,813.0,686.86,533.43
2016,2,27,12,15,906.5,123.0,4.6,20.0,822.0,642.76,497.33
2016,2,27,12,30,909.0,124.0,4.6,20.0,831.0,596.03,458.35
2016,2,27,12,45,907.0,124.5,4.65,20.5,830.5,544.31,413.9
2016,2,27,13,0,905.0,125.0,4.7,21.0,830.0,490.84,367.06
2016,2,27,13,15,902.5,124.5,4.65,21.0,821.0,434.98,317.86
2016,2,27,13,30,900.0,124.0,4.6,21.0,812.0,377.92,266.91
2016,2,27,13,45,893.0,123.5,4.6,21.0,793.5,318.76,214.53
2016,2,27,14,0,886.0,123.0,4.6,21.0,775.0,254.19,159.77
2016,2,27,14,15,877.5,121.5,4.55,21.0,748.5,192.84,112.97
2016,2,27,14,30,869.0,120.0,4.5,21.0,722.0,132.09,78.9
2016,2,27,14,45,627.0,194.0,4.5,21.0,617.5,124.25,99.67
2016,2,27,15,0,385.0,268.0,4.5,21.0,513.0,166.52,135.18
2016,2,27,15,15,597.5,189.0,4.45,20.5,542.0,123.97,100.05
2016,2,27,15,30,810.0,110.0,4.4,20.0,571.0,89.53,71.32
2016,2,27,15,45,785.5,106.5,4.35,20.0,524.0,87.52,69.84
2016,2,27,16,0,761.0,103.0,4.3,20.0,477.0,78.85,62.64
2016,2,27,16,15,729.5,98.0,3.95,19.5,425.5,75.76,60.3
2016,2,27,16,30,698.0,93.0,3.6,19.0,374.0,72.61,57.9
2016,2,27,16,45,653.0,86.5,3.3,18.5,319.5,68.15,54.27
2016,2,27,17,0,608.0,80.0,3.0,18.0,265.0,63.65,50.52
2016,2,27,17,15,540.0,70.5,2.75,17.0,211.0,56.56,44.42
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,49.43,38.02
2016,2,27,17,45,365.0,47.5,2.3,15.0,107.5,38.69,28.14
2016,2,27,18,0,258.0,34.0,2.1,14.0,58.0,25.94,15.67
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.0,12.96,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,143.68,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,287.65,226.1
2016,2,28,7,45,327.0,51.5,4.5,13.0,107.0,402.32,334.81
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,524.3,438.26
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,324.16,274.51
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,56.31,42.42
2016,2,28,8,45,0.0,96.5,6.05,16.0,96.5,79.8,62.15
2016,2,28,9,0,0.0,122.0,6.5,17.0,122.0,102.97,81.13
2016,2,28,9,15,0.0,138.5,6.55,17.5,139.0,116.45,91.9
2016,2,28,9,30,0.0,155.0,6.6,18.0,156.0,129.8,102.41
2016,2,28,9,45,6.0,178.0,6.7,19.0,182.0,154.73,122.31
2016,2,28,10,0,12.0,201.0,6.8,20.0,208.0,179.1,141.39
2016,2,28,10,15,15.5,218.5,6.7,20.0,228.0,195.45,154.23
2016,2,28,10,30,19.0,236.0,6.6,20.0,248.0,211.36,166.64
2016,2,28,10,45,29.5,265.5,6.5,20.5,285.5,260.05,204.8
2016,2,28,11,0,40.0,295.0,6.4,21.0,323.0,290.57,228.07
2016,2,28,11,15,25.0,261.0,6.2,21.5,279.0,241.36,188.18
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,186.8,144.26
2016,2,28,11,45,8.5,217.0,5.85,22.5,224.0,176.02,135.3
2016,2,28,12,0,7.0,207.0,5.7,23.0,213.0,165.72,126.75
2016,2,28,12,15,108.0,300.5,5.5,23.0,385.5,309.89,239.72
2016,2,28,12,30,209.0,394.0,5.3,23.0,558.0,422.66,324.28
2016,2,28,12,45,167.5,393.0,5.1,23.5,524.5,381.45,290.83
2016,2,28,13,0,126.0,392.0,4.9,24.0,491.0,344.29,261.3
2016,2,28,13,15,493.5,265.5,4.7,24.0,646.0,379.36,280.28
2016,2,28,13,30,861.0,139.0,4.5,24.0,801.0,375.1,262.86
2016,2,28,13,45,856.0,137.5,4.35,24.0,783.0,316.3,211.36
2016,2,28,14,0,851.0,136.0,4.2,24.0,765.0,257.26,161.55
2016,2,28,14,15,842.0,134.0,4.1,24.0,738.5,197.35,116.35
2016,2,28,14,30,833.0,132.0,4.0,24.0,712.0,138.19,83.16
2016,2,28,14,45,813.5,132.5,3.9,24.0,677.0,100.91,79.06
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,101.99,80.17
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,92.59,72.51
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,91.26,71.6
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,88.84,69.79
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,86.36,67.92
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,82.93,65.51
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,79.44,63.01
2016,2,28,16,45,603.0,95.5,2.35,21.5,313.0,73.89,58.53
2016,2,28,17,0,559.0,87.0,2.0,21.0,260.0,68.24,53.85
2016,2,28,17,15,490.5,77.0,1.95,20.0,206.5,61.04,47.76
2016,2,28,17,30,422.0,67.0,1.9,19.0,153.0,50.63,38.6
2016,2,28,17,45,320.0,51.5,1.85,18.5,105.5,38.93,27.96
2016,2,28,18,0,218.0,36.0,1.8,18.0,58.0,27.22,16.58
2016,2,28,18,15,109.0,18.0,1.85,17.5,29.0,13.67,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,21.0,1.7,14.5,27.5,103.04,0.0
2016,2,29,7,30,130.0,42.0,1.9,15.0,55.0,205.45,161.4
2016,2,29,7,45,230.5,61.5,2.1,16.0,102.5,333.73,273.45
2016,2,29,8,0,331.0,81.0,2.3,17.0,150.0,447.76,368.26
2016,2,29,8,15,399.5,95.0,2.35,17.5,202.5,526.87,431.47
2016,2,29,8,30,468.0,109.0,2.4,18.0,255.0,605.97,491.37
2016,2,29,8,45,234.0,101.0,2.45,18.5,174.0,349.69,287.73
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,73.81,55.91
2016,2,29,9,15,0.0,106.5,2.6,19.5,106.5,85.04,65.13
2016,2,29,9,30,0.0,120.0,2.7,20.0,120.0,96.17,73.88
2016,2,29,9,45,6.0,161.0,2.8,20.5,164.5,138.03,107.66
2016,2,29,10,0,12.0,202.0,2.9,21.0,209.0,179.65,140.54
2016,2,29,10,15,29.0,239.0,2.95,21.5,257.5,244.49,191.4
2016,2,29,10,30,46.0,276.0,3.0,22.0,306.0,290.74,226.66
2016,2,29,10,45,39.5,281.5,3.15,22.5,308.5,283.65,219.95
2016,2,29,11,0,33.0,287.0,3.3,23.0,311.0,277.09,213.91
2016,2,29,11,15,188.0,314.0,3.3,23.0,454.0,428.04,331.44
2016,2,29,11,30,343.0,341.0,3.3,23.0,597.0,562.46,431.1
2016,2,29,11,45,177.0,289.5,3.35,23.5,422.0,370.41,284.9
2016,2,29,12,0,11.0,238.0,3.4,24.0,247.0,192.79,146.52
2016,2,29,12,15,92.0,318.0,3.45,24.0,391.0,307.18,235.12
2016,2,29,12,30,173.0,398.0,3.5,24.0,535.0,406.82,308.86
2016,2,29,12,45,129.0,389.5,3.55,24.0,492.0,360.68,273.19
2016,2,29,13,0,85.0,381.0,3.6,24.0,449.0,319.11,241.65
2016,2,29,13,15,147.5,383.5,3.65,24.0,499.0,330.61,248.71
2016,2,29,13,30,210.0,386.0,3.7,24.0,549.0,333.97,248.38
2016,2,29,13,45,511.5,270.0,3.75,24.0,654.0,311.33,219.36
2016,2,29,14,0,813.0,154.0,3.8,24.0,759.0,263.87,168.09
2016,2,29,14,15,803.5,152.0,3.8,24.0,733.0,205.82,124.18
2016,2,29,14,30,794.0,150.0,3.8,24.0,707.0,140.6,85.18
2016,2,29,14,45,746.0,163.5,3.85,24.0,667.0,108.59,85.39
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,117.32,92.85
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,115.97,91.95
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,114.64,91.09
2016,2,29,15,45,629.0,161.0,3.9,24.0,500.0,112.44,89.53
2016,2,29,16,0,600.0,155.0,3.9,24.0,454.0,107.41,85.6
2016,2,29,16,15,564.0,146.5,3.65,23.5,404.0,102.4,81.82
2016,2,29,16,30,528.0,138.0,3.4,23.0,354.0,97.26,77.89
2016,2,29,16,45,481.0,126.5,3.15,22.5,302.0,89.91,71.99
2016,2,29,17,0,434.0,115.0,2.9,22.0,250.0,82.4,65.81
2016,2,29,17,15,366.5,99.5,2.65,21.0,198.0,71.83,56.91
2016,2,29,17,30,299.0,84.0,2.4,20.0,146.0,61.08,47.52
2016,2,29,17,45,217.0,62.5,2.2,19.5,100.5,45.7,33.71
2016,2,29,18,0,135.0,41.0,2.0,19.0,55.0,30.26,19.29
2016,2,29,18,15,67.5,20.5,2.0,18.5,27.5,15.4,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,108.5,20.5,3.5,16.5,31.5,154.0,28.41
2016,3,1,7,30,217.0,41.0,3.7,17.0,63.0,296.02,234.62
2016,3,1,7,45,335.5,54.0,3.95,17.5,113.5,414.8,340.13
2016,3,1,8,0,454.0,67.0,4.2,18.0,164.0,543.11,445.85
2016,3,1,8,15,390.0,90.0,4.4,18.5,190.0,512.19,422.79
2016,3,1,8,30,326.0,113.0,4.6,19.0,216.0,480.77,396.44
2016,3,1,8,45,247.5,144.5,4.8,20.0,231.0,421.85,345.99
2016,3,1,9,0,169.0,176.0,5.0,21.0,246.0,360.46,293.05
2016,3,1,9,15,474.0,138.5,5.1,21.5,368.5,633.76,511.3
2016,3,1,9,30,779.0,101.0,5.2,22.0,491.0,866.94,681.01
2016,3,1,9,45,813.5,100.0,5.3,22.5,541.5,884.61,689.57
2016,3,1,10,0,848.0,99.0,5.4,23.0,592.0,897.66,696.07
2016,3,1,10,15,864.5,101.5,5.5,23.0,633.5,894.11,692.28
2016,3,1,10,30,881.0,104.0,5.6,23.0,675.0,886.25,685.67
2016,3,1,10,45,899.0,102.5,5.75,23.0,711.5,861.74,667.58
2016,3,1,11,0,917.0,101.0,5.9,23.0,748.0,842.94,653.74
2016,3,1,11,15,925.0,102.0,6.0,23.0,774.5,814.67,632.87
2016,3,1,11,30,933.0,103.0,6.1,23.0,801.0,782.67,608.93
2016,3,1,11,45,942.5,101.5,6.25,23.0,820.5,745.77,579.81
2016,3,1,12,0,952.0,100.0,6.4,23.0,840.0,705.33,547.39
2016,3,1,12,15,954.0,100.5,6.45,23.0,848.5,658.72,509.21
2016,3,1,12,30,956.0,101.0,6.5,23.0,857.0,609.42,468.06
2016,3,1,12,45,959.0,99.5,6.55,23.0,858.0,556.55,423.09
2016,3,1,13,0,962.0,98.0,6.6,23.0,859.0,501.4,375.09
2016,3,1,13,15,960.0,97.5,6.55,23.0,849.5,443.01,323.32
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,383.28,269.62
2016,3,1,13,45,955.5,95.0,6.5,23.5,822.5,321.29,213.76
2016,3,1,14,0,953.0,93.0,6.5,24.0,805.0,258.56,159.29
2016,3,1,14,15,946.0,92.0,6.45,23.5,778.5,195.32,110.77
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,132.32,74.85
2016,3,1,14,45,918.0,94.5,6.35,23.0,715.5,89.64,70.01
2016,3,1,15,0,897.0,98.0,6.3,23.0,679.0,91.07,71.38
2016,3,1,15,15,883.0,95.5,6.2,22.5,637.5,89.16,70.09
2016,3,1,15,30,869.0,93.0,6.1,22.0,596.0,79.3,62.07
2016,3,1,15,45,853.0,88.5,6.05,22.0,549.5,76.38,59.79
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,73.33,57.38
2016,3,1,16,15,809.5,80.0,5.7,21.5,450.5,70.29,55.09
2016,3,1,16,30,782.0,76.0,5.4,21.0,398.0,67.18,52.71
2016,3,1,16,45,749.0,69.5,5.1,20.5,343.5,62.01,48.49
2016,3,1,17,0,716.0,63.0,4.8,20.0,289.0,56.71,44.06
2016,3,1,17,15,655.5,56.5,4.35,19.0,232.5,50.96,39.18
2016,3,1,17,30,595.0,50.0,3.9,18.0,176.0,41.68,31.0
2016,3,1,17,45,498.5,40.0,3.45,17.0,124.0,33.32,23.38
2016,3,1,18,0,402.0,30.0,3.0,16.0,72.0,24.99,15.3
2016,3,1,18,15,201.0,15.0,2.9,15.5,36.0,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,229.68,84.8
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,442.89,359.31
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,546.3,452.09
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,651.96,538.59
2016,3,2,8,15,649.0,60.5,3.1,12.0,238.5,719.92,592.18
2016,3,2,8,30,709.0,67.0,3.5,13.0,295.0,779.41,636.56
2016,3,2,8,45,743.0,73.5,3.9,14.0,349.5,820.18,664.96
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,857.61,690.02
2016,3,2,9,15,803.5,84.0,4.3,15.5,456.0,881.32,703.62
2016,3,2,9,30,830.0,88.0,4.3,16.0,508.0,901.08,714.18
2016,3,2,9,45,842.5,93.5,4.3,16.5,554.0,905.61,713.76
2016,3,2,10,0,855.0,99.0,4.3,17.0,600.0,906.0,710.64
2016,3,2,10,15,868.5,101.5,4.3,17.5,640.5,899.66,703.02
2016,3,2,10,30,882.0,104.0,4.3,18.0,681.0,889.1,692.63
2016,3,2,10,45,885.0,109.5,4.35,18.5,713.0,868.81,675.83
2016,3,2,11,0,888.0,115.0,4.4,19.0,745.0,844.64,656.62
2016,3,2,11,15,894.5,116.5,4.45,19.5,770.5,807.08,627.97
2016,3,2,11,30,901.0,118.0,4.5,20.0,796.0,775.06,602.57
2016,3,2,11,45,897.5,123.0,4.55,20.5,811.0,735.75,570.55
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,693.7,536.08
2016,3,2,12,15,895.0,129.0,4.6,21.5,834.0,648.66,498.69
2016,3,2,12,30,896.0,130.0,4.6,22.0,842.0,601.16,458.71
2016,3,2,12,45,884.0,136.0,4.7,22.5,839.0,551.0,416.1
2016,3,2,13,0,872.0,142.0,4.8,23.0,836.0,496.55,369.38
2016,3,2,13,15,868.0,141.5,4.8,23.0,826.0,439.76,320.34
2016,3,2,13,30,864.0,141.0,4.8,23.0,816.0,382.07,269.71
2016,3,2,13,45,848.0,145.0,4.85,23.5,795.0,323.69,218.4
2016,3,2,14,0,832.0,149.0,4.9,24.0,774.0,266.19,169.59
2016,3,2,14,15,822.5,147.0,4.95,24.0,747.0,206.93,124.29
2016,3,2,14,30,813.0,145.0,5.0,24.0,720.0,148.54,90.29
2016,3,2,14,45,807.0,138.5,5.05,24.0,687.0,103.84,81.47
2016,3,2,15,0,801.0,132.0,5.1,24.0,654.0,100.91,79.24
2016,3,2,15,15,498.5,201.0,5.05,24.0,519.5,127.31,101.43
2016,3,2,15,30,196.0,270.0,5.0,24.0,385.0,170.47,137.45
2016,3,2,15,45,447.5,196.5,5.0,24.0,430.5,126.77,101.48
2016,3,2,16,0,699.0,123.0,5.0,24.0,476.0,90.28,71.18
2016,3,2,16,15,666.5,117.0,4.8,23.5,425.0,87.07,68.87
2016,3,2,16,30,634.0,111.0,4.6,23.0,374.0,83.81,66.45
2016,3,2,16,45,584.0,103.5,4.4,22.5,320.0,79.12,62.77
2016,3,2,17,0,534.0,96.0,4.2,22.0,266.0,74.4,58.95
2016,3,2,17,15,467.5,85.0,4.0,21.0,213.0,63.34,49.59
2016,3,2,17,30,401.0,74.0,3.8,20.0,160.0,55.23,42.51
2016,3,2,17,45,300.5,57.5,3.65,19.5,111.5,43.01,31.47
2016,3,2,18,0,200.0,41.0,3.5,19.0,63.0,30.73,19.92
2016,3,2,18,15,100.0,20.5,3.65,19.0,31.5,15.5,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,136.85,62.66
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,285.73,228.64
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,427.12,350.83
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,580.98,475.76
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,658.06,536.25
