Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,62.68,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,193.56,130.63
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,316.41,258.83
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,439.08,364.0
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,231.77,195.31
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,22.49,13.54
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,39.02,27.45
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,26.74,16.97
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.5,6.59
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,54.17,39.66
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,96.56,74.28
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,94.77,72.51
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,93.21,71.03
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,89.34,67.55
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,85.62,64.25
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,125.73,96.29
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,165.83,127.69
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,210.61,162.27
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,254.43,195.45
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,186.53,142.59
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,121.81,91.76
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,122.96,92.51
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,124.01,93.09
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,155.01,117.31
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,184.94,140.43
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,165.68,125.16
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,146.9,110.37
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,128.65,96.2
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,110.93,82.44
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,137.11,102.68
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,161.72,121.44
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,137.33,102.74
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,113.5,84.46
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,154.32,116.46
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,191.49,152.21
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,188.47,150.3
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,198.1,158.76
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,127.35,101.22
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,83.75,65.3
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,81.84,64.1
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,79.86,62.79
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,70.36,54.94
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,66.79,52.11
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,62.56,48.75
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,58.29,45.25
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,51.83,39.69
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,45.35,33.89
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,35.34,24.83
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,25.3,14.95
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,102.19,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,279.87,199.9
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,411.66,336.67
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,547.78,451.32
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,331.98,279.38
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,82.86,64.79
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,82.74,64.59
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,84.19,65.34
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,88.89,68.86
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,93.9,72.59
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,136.98,107.4
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,180.15,141.38
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,185.79,145.01
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,191.61,148.85
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,229.69,178.14
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,288.03,222.33
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,327.27,251.74
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,364.54,279.31
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,417.3,318.09
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,466.21,353.14
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,596.33,448.87
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,691.63,515.96
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,735.55,547.98
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,745.58,555.39
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,696.44,517.92
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,645.19,478.44
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,591.28,436.12
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,535.9,391.41
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,477.8,343.25
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,418.92,293.27
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,359.0,241.37
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,298.86,189.83
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,237.98,141.3
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,177.61,100.3
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,117.31,74.84
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,99.63,77.11
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,98.56,76.43
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,88.27,68.13
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,86.81,67.13
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,85.22,66.03
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,83.01,64.55
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,80.7,62.98
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,71.46,55.54
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,68.26,53.14
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,63.71,49.63
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,59.09,45.94
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,52.64,40.4
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,46.18,34.62
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,36.18,25.57
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,26.15,15.76
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,78.82,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,234.52,171.71
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,349.01,285.64
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,469.44,386.33
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,296.96,247.48
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,84.82,66.13
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,164.36,133.51
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,230.13,187.08
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,218.08,175.29
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,186.2,147.91
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,265.96,211.2
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,323.96,255.51
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,322.72,252.5
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,321.52,249.87
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,688.72,530.66
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,974.47,723.79
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,963.0,710.98
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,934.07,689.94
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,912.69,674.16
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,887.52,655.9
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,855.37,633.07
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,819.85,608.04
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,777.57,577.29
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,732.75,543.73
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,685.47,508.55
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,636.1,470.88
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,583.18,428.85
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,528.93,384.62
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,472.68,338.4
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,415.71,290.35
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,356.88,239.7
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,298.02,189.54
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,238.95,142.65
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,180.47,103.01
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,112.18,70.31
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,93.93,71.88
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,93.36,71.6
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,92.68,71.23
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,92.0,70.88
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,91.26,70.5
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,82.12,63.3
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,79.93,61.84
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,77.07,59.81
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,74.16,57.7
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,69.25,53.95
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,64.25,49.99
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,56.97,43.78
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,49.61,37.28
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,36.51,25.57
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,25.81,15.35
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,38.98,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,128.23,92.92
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,235.5,191.6
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,342.71,283.6
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,427.36,354.38
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,536.16,440.82
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,299.77,248.33
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,50.61,36.6
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,54.88,40.01
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,59.17,43.28
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,77.4,57.91
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,96.44,73.01
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,129.1,98.97
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,161.71,124.5
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,172.37,132.36
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,182.87,140.08
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,144.56,109.56
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,108.24,80.61
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,149.12,112.63
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,189.43,143.7
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,142.19,106.43
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,96.64,70.51
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,131.52,97.6
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,165.49,123.6
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,163.93,122.28
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,162.33,120.97
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,148.33,110.13
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,134.74,99.62
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,191.21,143.25
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,243.67,183.41
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,198.42,148.89
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,154.06,114.96
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,184.76,138.62
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,212.02,159.67
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,189.44,142.99
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,169.24,133.74
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,166.45,132.04
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,163.52,130.23
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,136.97,108.74
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,109.5,86.31
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,129.24,103.27
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,140.1,112.91
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,131.24,106.09
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,118.86,96.22
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,104.3,84.31
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,90.79,73.06
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,73.4,58.06
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,57.57,44.13
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,43.05,31.16
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,28.2,17.38
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,5.99
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,50.79,36.44
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,86.79,67.24
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,153.95,124.32
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,208.36,169.8
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,218.49,176.7
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,227.53,182.47
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,254.36,202.97
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,279.94,222.18
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,275.53,217.02
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,247.22,193.35
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,291.28,227.26
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,310.48,241.54
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,459.31,356.42
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,579.01,445.38
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,569.42,435.93
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,558.96,426.48
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,476.46,362.6
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,382.24,289.91
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,382.53,289.87
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,382.21,289.18
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,315.25,238.53
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,247.36,186.85
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,390.55,296.22
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,502.74,378.45
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,405.61,305.38
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,323.96,244.37
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,235.23,177.56
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,153.86,115.38
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,90.89,66.4
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,26.3,15.39
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,86.24,63.08
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,141.34,106.65
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,181.4,138.06
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,200.18,160.25
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,161.31,128.85
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,99.81,78.32
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,60.09,45.27
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,18.38,10.03
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,13.0,5.5
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.93
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.24,0.61
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.29
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.18,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,29.82,19.41
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,54.53,39.8
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,78.64,59.36
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,104.26,79.84
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,128.86,99.3
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,153.29,118.35
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,483.91,380.48
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,769.33,588.86
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,597.42,457.39
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,412.8,315.68
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,687.28,524.8
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,880.24,659.48
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,566.26,432.11
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,225.14,170.3
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,205.88,156.15
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,187.19,141.68
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,276.25,209.7
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,353.68,267.12
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,461.75,347.63
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,524.75,388.21
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,360.55,266.43
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,265.36,200.2
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,244.51,184.51
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,232.93,175.64
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,262.49,195.11
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,263.06,193.29
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,170.87,128.05
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,95.09,73.86
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,61.37,46.15
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,26.13,16.6
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,74.7,57.81
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,118.23,94.42
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,134.19,107.93
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,152.32,123.34
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,86.47,68.47
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,4.57,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,3.8,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.04,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.13,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.75,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.38,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,87.86,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,179.79,138.11
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,285.57,233.05
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,415.44,340.71
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,233.24,192.97
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,39.79,27.85
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,45.58,32.69
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,51.39,37.33
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,104.42,81.07
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,161.23,126.81
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,191.93,150.65
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,222.12,173.67
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,265.36,206.12
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,285.96,220.67
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,344.41,264.29
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,400.49,304.89
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,494.96,373.82
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,562.3,421.51
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,435.92,327.62
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,286.1,215.27
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,398.29,299.4
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,498.98,371.19
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,428.31,318.52
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,373.45,277.8
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,377.42,280.71
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,379.79,282.11
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,272.8,203.58
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,173.63,129.38
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,246.65,184.45
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,311.2,231.37
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,328.36,240.06
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,326.19,233.05
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,291.53,205.58
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,253.84,178.21
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,225.59,167.05
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,223.25,177.06
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,199.96,158.87
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,187.6,149.4
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,170.17,135.73
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,152.46,121.72
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,132.21,105.69
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,111.57,89.09
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,112.56,90.29
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,116.59,94.03
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,101.61,81.8
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,86.34,69.11
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,71.16,56.09
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,57.79,44.36
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,43.88,31.98
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,29.76,18.99
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,15.15,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.65,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,172.56,140.62
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,352.59,281.67
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,397.87,313.58
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,441.93,344.9
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,607.76,466.32
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,776.11,580.6
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,701.64,523.59
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,650.8,484.75
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,704.31,522.28
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,776.02,569.46
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,728.48,534.99
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,700.95,514.69
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,796.43,581.87
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,866.99,629.29
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,828.51,602.2
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,795.6,579.46
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,764.26,558.05
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,718.47,526.51
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,672.51,493.11
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,624.6,457.4
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,573.36,418.26
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,520.96,377.02
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,466.65,332.85
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,411.72,287.05
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,355.05,239.39
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,293.68,188.35
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,234.82,141.4
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,176.81,101.2
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,116.3,72.25
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,91.49,70.55
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,90.91,70.29
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,90.21,69.9
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,122.67,96.9
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,165.11,131.9
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,121.32,96.48
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,77.65,60.53
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,74.78,58.4
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,71.84,56.13
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,67.6,52.82
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,63.3,49.35
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,56.79,43.74
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,50.24,37.89
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,37.68,26.72
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.36,17.09
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,6.44,0.0
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,9.86,2.68
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,13.68,5.94
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,17.51,9.16
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,12.94,5.25
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,8.38,1.37
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,18.32,9.65
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,17.87
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,36.04,24.09
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,30.25
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,60.48,43.65
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,77.46,57.13
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,207.12,159.19
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,332.26,252.47
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,528.81,397.68
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,712.51,523.96
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,814.74,593.31
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,875.13,633.16
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,843.83,612.28
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,809.17,589.44
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,761.22,556.84
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,722.48,529.24
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,676.13,496.21
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,627.81,460.68
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,576.16,421.49
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,523.36,380.0
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,468.57,335.44
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,413.13,289.08
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,356.14,240.96
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,295.04,189.93
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,236.17,142.62
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,178.16,102.09
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,120.58,75.22
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,98.49,76.09
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,97.95,76.01
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,97.28,75.81
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,95.51,74.56
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,93.55,73.17
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,113.09,89.89
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,142.55,114.91
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,125.0,100.62
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,107.63,86.41
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,93.28,74.71
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,78.82,62.68
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,63.36,49.4
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,47.74,35.74
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,33.62,23.26
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,19.08,10.26
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,9.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,199.31,51.06
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,388.73,309.45
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,502.11,409.34
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,620.79,505.25
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,701.31,566.25
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,782.33,623.81
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,832.81,655.4
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,888.67,689.31
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,928.51,712.05
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,965.27,732.2
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,988.69,741.6
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,1008.41,748.54
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,1005.35,743.24
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,1011.54,744.45
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,1008.71,740.39
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,1001.8,733.95
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,987.37,723.73
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,968.94,711.11
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,943.86,692.88
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,915.02,672.33
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,879.97,648.64
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,841.6,622.7
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,799.32,593.73
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,754.16,560.83
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,704.4,523.63
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,652.53,483.95
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,597.81,440.19
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,541.71,394.27
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,483.1,345.9
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,423.71,295.69
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,363.25,243.97
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,302.66,192.38
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,241.33,142.74
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,180.52,100.24
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,120.21,72.76
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,95.83,73.62
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,94.96,73.25
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,93.92,72.73
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,82.98,63.87
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,81.55,62.9
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,79.21,61.29
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,76.74,59.57
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,73.65,57.19
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,70.47,54.72
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,61.16,47.08
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,57.14,43.85
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,51.36,38.98
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,45.57,33.9
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,36.69,25.98
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.82,17.69
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.7,0.89
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,191.97,72.31
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,368.6,292.21
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,484.92,390.78
