Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,606.58,485.72
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,688.46,544.96
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,770.82,600.59
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,829.95,635.49
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,880.91,662.94
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,920.63,686.53
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,957.28,707.82
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,980.83,719.93
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,1000.69,729.7
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,1010.77,734.51
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,1003.36,728.5
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,999.53,723.77
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,991.72,716.66
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,977.93,706.64
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,960.18,694.33
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,935.4,677.01
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,906.9,657.43
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,872.67,634.86
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,835.14,610.12
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,792.6,579.96
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,747.33,546.54
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,698.63,511.1
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,647.87,473.24
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,593.71,432.09
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,538.3,388.62
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,481.04,342.33
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,423.03,294.06
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,363.53,243.79
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,304.0,193.59
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,244.01,145.36
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,184.49,103.84
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,125.19,76.49
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,100.26,77.21
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,99.32,76.81
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,88.96,68.62
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,87.62,67.73
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,86.15,66.73
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,84.04,65.34
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,81.81,63.84
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,78.58,61.37
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,69.43,53.84
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,65.31,50.74
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,61.13,47.49
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,55.14,42.42
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,49.13,37.14
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,39.67,28.67
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,30.15,19.78
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.19,1.89
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,30.76,9.66
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,69.0,51.54
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,126.55,102.03
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,199.67,164.38
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,255.46,211.52
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,312.15,257.99
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,299.65,245.16
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,262.33,212.62
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,202.43,162.03
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,130.92,101.84
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,119.85,92.43
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,110.17,84.16
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,257.7,202.78
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,394.78,308.62
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,302.95,235.65
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,201.84,155.31
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,254.98,196.69
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,326.78,251.33
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,306.61,234.81
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,273.15,208.53
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,268.67,204.89
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,264.33,201.34
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,258.48,196.31
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,252.74,191.41
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,309.97,234.6
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,356.91,269.26
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,330.02,248.83
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,304.86,229.89
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,213.64,160.98
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,117.62,87.19
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,113.06,83.79
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,108.68,80.46
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,204.23,149.07
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,257.95,185.35
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,175.65,123.01
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,110.6,86.38
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,101.53,79.15
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,101.57,79.4
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,134.77,107.1
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,179.44,144.11
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,132.34,105.67
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,95.01,74.91
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,91.08,71.93
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,86.95,68.71
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,81.68,64.61
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,73.32,57.74
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,64.55,50.35
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,55.64,42.58
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,43.94,32.15
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.62
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,155.99,81.66
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,293.12,232.51
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,398.23,323.18
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,508.84,412.7
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,344.72,281.89
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,134.44,106.24
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,227.55,183.0
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,326.27,261.21
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,496.25,394.47
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,644.37,505.29
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,524.17,408.71
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,351.95,272.74
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,487.31,376.07
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,619.21,471.89
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,660.16,499.36
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,698.05,524.7
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,832.36,622.87
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,922.82,685.4
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,900.12,667.15
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,873.83,647.37
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,841.84,625.1
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,806.61,599.71
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,758.81,564.7
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,720.53,535.47
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,674.33,500.23
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,626.19,462.87
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,514.41,378.17
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,425.69,312.48
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,431.97,312.71
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,411.78,287.49
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,350.83,244.21
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,337.39,241.35
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,276.07,199.19
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,242.46,178.64
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,155.96,107.14
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,99.96,76.07
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,99.56,75.97
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,99.04,75.73
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,111.03,85.71
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,161.38,126.78
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,110.1,85.61
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,87.8,67.73
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,84.83,65.55
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,81.76,63.24
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,76.59,59.26
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,71.28,55.06
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,61.47,46.89
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.75,40.26
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.66,30.52
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.87
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,129.34,73.96
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,272.56,217.21
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,366.28,298.9
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,463.86,379.79
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,290.33,238.46
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,81.04,61.56
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,126.46,99.18
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,171.63,135.64
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,378.48,303.61
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,568.42,450.42
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,629.48,494.19
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,688.89,536.39
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,821.81,633.02
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,937.28,711.81
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,940.92,711.18
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,940.64,708.67
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,931.16,701.12
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,917.83,691.11
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,887.24,668.17
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,862.5,649.48
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,832.22,627.19
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,798.72,602.28
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,760.48,572.61
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,719.38,540.5
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,635.7,475.36
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,562.86,418.66
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,465.96,346.29
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,395.44,293.78
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,373.02,276.77
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,351.5,260.3
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,291.65,216.25
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,251.08,186.94
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,260.49,192.3
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,273.79,201.02
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,236.35,174.45
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,222.32,174.78
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,164.96,129.5
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,127.95,100.03
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,145.84,114.95
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,169.15,134.28
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,152.51,121.31
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,129.01,102.55
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,127.32,101.54
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,124.28,99.38
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,111.5,89.19
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,100.12,79.99
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,85.67,67.78
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,72.32,56.23
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,53.23,39.62
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,33.7,22.38
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,17.48,5.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,172.01,108.55
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,318.92,258.84
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,448.14,370.01
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,592.35,487.27
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,678.69,553.11
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,765.22,615.65
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,836.18,663.99
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,905.59,709.29
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,940.08,727.27
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,979.31,748.22
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,1007.81,761.33
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,1032.51,771.76
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,1042.76,774.11
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,1035.12,765.01
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,1032.56,758.66
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,1025.9,749.82
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,1010.81,736.36
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,991.68,720.59
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,965.8,701.17
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,936.13,679.51
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,900.28,655.69
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,861.07,629.63
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,817.43,598.74
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,770.9,564.15
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,719.9,526.84
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,666.85,487.09
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,610.89,443.22
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,553.57,397.2
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,494.45,349.22
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,434.53,299.36
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,372.62,247.32
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,310.62,195.29
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,248.44,145.66
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,186.78,102.6
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,125.82,73.66
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,96.35,73.37
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,95.25,72.66
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,93.94,71.77
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,92.54,70.81
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,82.49,62.79
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,80.5,61.38
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,78.41,59.88
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,75.64,57.81
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,72.81,55.68
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,63.38,48.09
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,59.41,45.0
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,54.0,40.54
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,48.61,35.93
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,39.82,28.2
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.17
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,181.3,120.87
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,336.51,272.07
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,442.6,361.61
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,559.51,454.81
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,641.53,517.31
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,723.54,576.98
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,785.97,619.16
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,846.73,658.74
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,887.84,685.07
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,926.14,709.18
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,952.64,723.82
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,968.49,731.13
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,980.2,736.85
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,987.98,740.11
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,987.21,736.94
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,982.41,731.32
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,969.19,719.71
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,937.82,696.15
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,913.63,677.96
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,885.9,657.45
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,852.69,634.37
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,816.33,609.13
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,774.78,578.83
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,730.78,546.04
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,683.29,509.87
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,634.08,471.63
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,580.78,428.7
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,531.19,387.48
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,474.53,340.93
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,417.62,293.15
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,360.97,245.3
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,306.15,199.31
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,266.96,175.94
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,260.42,181.71
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,238.41,173.36
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,221.17,173.3
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,209.79,165.01
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,209.83,165.78
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,194.76,154.13
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,179.16,142.03
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,146.07,115.81
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,114.45,90.38
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,109.0,86.22
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,103.41,81.87
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,101.6,80.81
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,103.32,82.64
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,88.2,69.9
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,72.9,56.74
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,53.34,39.76
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,33.19,22.06
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,17.22,6.09
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.95,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,112.83,74.04
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,195.68,154.58
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,274.01,221.5
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,352.35,286.15
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,207.44,168.6
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,60.74,44.65
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,180.74,144.32
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,294.88,235.73
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,254.85,201.26
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,195.0,151.55
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,166.58,128.07
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,140.69,106.64
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,323.86,251.58
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,515.16,395.96
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,417.87,319.78
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,347.52,263.93
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,384.87,291.76
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,420.11,317.48
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,348.08,262.29
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,267.06,200.29
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,180.74,134.66
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,98.29,71.05
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,144.08,106.26
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,188.68,139.92
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,313.97,234.04
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,423.36,313.54
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,395.66,292.51
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,369.73,273.18
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,388.14,285.22
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,401.96,292.32
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,354.03,257.0
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,313.22,227.88
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,287.19,200.49
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,239.3,158.24
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,204.5,142.73
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,207.11,162.3
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,203.59,159.8
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,199.7,157.05
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,184.12,144.98
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,167.5,132.03
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,171.0,135.55
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,178.09,142.01
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,144.63,115.12
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,115.62,91.6
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,100.02,79.1
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,84.31,66.26
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,78.73,61.61
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,73.61,57.11
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,52.28,38.71
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,30.08,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.24,5.74
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,19.93,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,169.18,120.85
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,309.98,253.9
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,418.39,347.98
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,532.36,441.45
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,612.55,504.18
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,702.85,571.85
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,769.23,617.9
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,833.87,661.12
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,877.06,688.01
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,917.43,712.39
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,947.78,728.2
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,974.65,741.45
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,978.39,739.07
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,986.67,740.05
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,989.16,737.17
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,987.46,731.65
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,974.56,720.31
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,957.7,706.58
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,921.19,678.67
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,895.39,658.24
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,862.62,634.09
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,826.58,607.87
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,786.66,577.17
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,743.84,543.78
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,695.56,507.97
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,645.4,470.07
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,592.95,428.76
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,539.12,385.49
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,482.64,340.44
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,425.49,293.57
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,367.28,244.58
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,308.75,195.39
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,249.69,148.44
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,191.09,107.35
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,132.39,78.36
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,100.46,76.88
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,99.63,76.43
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,89.22,68.13
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,87.4,66.84
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,85.37,65.39
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,83.6,64.15
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,81.73,62.84
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,78.24,60.18
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,68.88,52.6
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,65.09,49.74
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,61.25,46.74
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,55.31,41.84
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,49.3,36.7
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.97,29.42
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.64,21.82
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.15,8.23
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.95,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,223.11,163.23
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,352.29,288.21
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,450.39,371.81
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,559.52,459.78
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,329.88,274.88
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,42.87,30.39
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,62.03,46.32
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,83.18,63.52
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,87.01,66.4
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,91.06,69.45
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,115.84,89.21
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,140.55,108.62
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,163.49,126.45
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,186.11,143.8
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,250.5,193.85
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,337.2,259.61
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,412.27,316.57
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,502.88,383.63
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,466.35,355.34
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,449.85,342.19
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,544.83,413.68
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,624.97,472.09
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,541.28,408.21
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,473.25,356.11
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,392.75,296.27
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,323.76,244.43
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,381.07,287.28
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,422.2,316.59
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,367.52,275.69
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,313.88,236.1
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,318.1,228.94
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,308.59,205.26
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,253.07,159.82
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,198.6,120.3
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,141.9,90.37
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,120.27,94.76
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,120.65,95.31
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,120.9,95.74
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,122.44,97.29
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,123.87,98.78
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,122.09,97.8
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,120.25,96.79
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,115.05,92.75
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,112.93,91.31
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,104.8,84.87
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,96.46,78.12
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,82.69,66.34
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,68.53,53.97
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,52.99,40.22
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,37.29,26.07
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,21.39,10.32
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,3.91
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,9.98
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,16.04
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,22.71
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,29.3
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,18.94
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,8.69
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,177.96,146.86
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,358.02,294.82
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,182.43,148.79
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,29.93,19.44
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,64.01,47.77
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,99.74,77.1
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,124.98,97.67
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,150.05,117.93
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,162.13,127.51
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,173.96,136.85
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,162.26,126.93
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,150.91,117.38
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,209.4,164.02
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,266.59,208.87
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,366.48,286.91
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,448.73,349.44
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,418.92,325.92
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,390.93,304.14
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,352.38,274.3
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,316.82,246.75
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,277.74,216.37
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,250.03,194.82
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,266.63,206.91
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,286.69,221.29
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,213.9,165.2
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,151.4,116.93
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,160.62,124.42
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,169.61,137.84
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,174.15,141.87
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,178.34,145.67
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,179.67,147.14
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,182.04,149.54
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,168.21,138.37
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,144.57,118.86
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,136.37,112.35
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,127.8,105.44
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,112.45,92.77
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,96.79,79.6
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,81.06,65.96
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,65.05,51.82
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,49.31,37.81
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,33.33,23.31
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,19.25,9.27
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,80.92,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,280.37,216.08
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,430.81,355.32
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,539.44,446.08
