Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,608.4,471.47
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,639.57,492.03
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,656.27,500.68
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,670.56,507.68
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,648.36,487.62
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,624.07,466.53
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,660.93,491.14
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,695.05,513.12
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,737.59,542.63
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,793.8,580.36
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,785.04,572.63
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,773.33,563.42
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,758.78,552.44
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,741.23,539.41
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,715.85,520.22
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,687.98,499.25
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,647.47,470.01
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,606.59,440.24
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,558.74,405.33
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,510.01,369.42
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,468.72,338.36
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,430.75,309.64
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,409.46,290.57
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,368.54,255.88
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,318.92,219.02
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,289.99,199.09
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,253.58,173.96
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,217.94,154.37
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,200.41,155.3
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,197.98,153.75
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,185.02,143.88
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,175.75,136.92
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,162.79,127.23
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,169.08,132.97
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,146.54,115.18
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,130.36,102.44
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,111.37,87.42
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,95.11,74.43
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,86.8,67.72
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,78.21,60.64
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,67.81,51.96
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,57.34,42.95
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,43.17,30.57
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,28.85,17.65
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,57.4,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,169.53,121.13
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,285.92,226.36
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,390.19,314.17
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,483.07,388.95
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,588.82,469.93
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,655.73,518.19
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,722.28,564.42
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,781.21,603.6
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,838.68,640.64
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,759.91,582.33
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,659.72,506.08
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,825.06,623.89
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,944.41,700.94
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,954.15,702.98
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,960.34,703.61
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,802.2,591.73
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,600.12,443.02
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,664.28,488.55
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,702.67,514.61
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,643.69,469.93
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,571.4,416.68
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,720.52,527.09
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,803.29,587.02
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,765.88,560.42
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,725.89,531.45
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,650.27,473.65
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,576.17,417.73
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,480.58,348.26
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,412.45,298.46
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,436.67,313.61
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,440.48,308.26
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,388.59,264.78
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,336.69,221.07
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,283.95,177.25
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,231.6,136.04
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,172.51,95.69
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,122.65,73.13
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,131.7,100.48
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,208.91,161.88
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,191.37,148.32
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,175.46,136.16
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,157.93,122.86
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,131.57,102.28
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,126.22,98.33
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,120.61,94.12
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,115.82,90.73
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,106.34,83.41
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,94.41,73.76
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,82.07,63.6
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,68.94,52.69
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,55.46,41.2
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,41.56,29.11
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,27.65,16.64
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,14.22,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,47.5,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,148.86,105.36
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,242.76,192.33
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,361.48,291.16
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,439.68,354.87
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,520.36,417.92
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,351.59,282.96
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,136.87,106.25
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,169.87,132.71
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,223.52,174.51
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,162.52,125.2
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,125.68,94.96
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,175.32,133.79
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,224.89,171.61
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,301.42,229.14
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,355.22,268.25
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,308.58,231.72
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,246.08,183.72
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,345.87,258.0
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,423.96,314.21
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,383.74,283.32
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,345.72,254.52
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,335.25,246.8
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,325.0,239.18
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,339.78,249.34
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,352.93,258.17
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,326.36,238.85
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,301.04,220.47
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,415.19,303.29
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,500.72,361.6
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,475.01,340.31
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,442.92,310.63
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,390.63,266.87
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,337.95,222.32
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,291.29,191.6
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,293.06,201.11
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,205.89,129.09
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,126.6,75.19
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,131.13,100.11
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,195.06,151.24
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,138.1,106.28
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,88.57,66.73
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,87.31,66.09
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,85.92,65.31
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,77.67,58.76
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,75.98,57.6
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,72.81,55.31
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,69.53,52.89
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,65.23,49.46
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,60.88,45.89
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,54.76,40.79
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.59,35.45
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.77,25.13
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.23,16.34
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.7,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,30.42,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,96.84,66.36
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,200.91,157.46
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,290.29,232.61
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,376.04,303.09
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,486.94,389.79
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,555.32,441.89
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,624.48,493.06
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,688.98,538.31
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,753.3,581.93
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,804.34,614.93
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,842.68,638.53
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,879.8,661.05
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,913.56,681.0
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,926.71,687.86
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,936.45,692.66
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,935.77,689.96
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,940.01,690.78
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,929.61,682.61
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,915.61,672.28
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,897.68,658.43
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,862.54,633.13
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,833.7,612.94
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,801.77,590.64
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,766.61,564.71
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,728.58,535.73
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,685.29,503.17
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,640.32,468.83
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,593.02,431.43
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,544.86,392.6
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,494.61,352.08
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,443.66,310.06
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,391.13,266.09
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,338.38,221.54
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,285.09,177.13
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,232.06,135.23
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,179.31,99.24
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,127.59,75.14
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,89.38,66.29
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,89.37,66.46
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,89.07,66.39
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,88.66,66.24
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,87.41,65.57
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,86.03,64.81
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,77.23,58.0
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,74.94,56.47
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,72.04,54.41
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,69.05,52.25
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,64.42,48.66
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,59.69,44.88
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,53.47,39.71
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,47.2,34.28
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.26,24.72
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.38,16.5
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,56.92,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,169.2,120.04
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,286.22,226.3
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,391.63,314.61
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,486.27,390.73
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,593.75,472.92
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,661.33,522.61
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,728.55,570.37
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,787.41,609.61
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,844.74,646.68
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,879.88,667.24
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,905.63,681.14
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,931.52,695.32
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,954.13,707.21
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,963.99,710.34
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,970.29,711.31
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,955.53,698.78
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,951.52,693.71
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,939.59,684.65
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,924.09,673.43
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,903.21,657.66
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,878.9,639.76
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,848.69,619.1
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,815.37,596.37
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,777.16,569.05
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,736.36,538.24
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,692.24,505.74
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,646.4,471.31
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,598.22,434.36
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,549.22,395.86
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,498.31,354.87
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,446.67,312.31
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,393.59,267.84
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,340.21,222.68
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,286.09,177.51
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,232.23,134.83
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,179.52,98.92
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,128.34,75.24
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,99.56,74.41
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,88.95,66.12
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,88.62,66.04
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,88.18,65.86
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,86.89,65.17
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,85.48,64.37
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,83.77,63.22
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,75.59,56.76
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,72.37,54.46
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,69.05,52.03
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,65.07,48.99
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,61.05,45.83
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,54.89,40.82
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.69,35.54
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.23,25.54
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.02,17.05
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.09,0.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,73.91,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,222.86,159.2
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,326.19,258.94
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,437.7,351.55
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,543.15,435.06
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,648.57,514.69
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,712.55,559.9
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,776.08,603.0
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,830.76,638.49
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,878.33,668.05
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,911.44,686.81
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,941.7,703.42
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,964.54,714.9
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,970.82,715.39
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,978.68,716.88
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,982.98,716.17
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,980.97,711.83
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,975.3,705.34
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,961.67,694.99
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,944.42,682.49
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,922.18,665.83
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,896.47,647.07
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,864.82,625.55
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,830.04,602.01
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,791.08,574.48
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,749.43,543.83
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,704.38,510.74
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,657.47,475.68
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,607.38,436.86
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,556.35,396.52
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,503.9,354.96
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,450.61,311.67
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,396.1,266.54
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,341.22,220.59
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,285.54,174.51
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,230.09,130.86
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,174.48,92.84
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,119.81,67.01
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,89.1,65.74
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,88.58,65.5
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,87.24,64.6
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,85.7,63.55
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,83.88,62.42
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,73.36,54.26
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,71.13,52.66
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,68.79,50.95
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,65.83,48.83
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,62.79,46.62
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,58.77,43.54
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,50.51,36.82
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,45.32,32.62
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,40.14,28.23
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,32.76,21.77
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,25.43,14.99
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,66.3,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,207.05,146.13
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,307.86,242.56
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,416.61,332.36
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,501.79,399.74
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,599.48,473.36
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,666.71,521.41
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,733.59,567.29
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,783.87,598.93
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,832.45,628.43
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,868.61,649.59
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,902.2,668.68
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,926.87,680.23
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,941.55,685.2
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,952.57,688.12
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,960.04,688.66
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,961.1,684.41
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,958.45,677.95
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,932.66,657.24
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,918.26,644.04
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,898.98,627.82
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,876.23,609.63
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,846.64,591.86
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,813.94,572.07
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,775.48,547.48
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,734.51,519.68
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,690.83,490.45
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,645.55,459.13
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,598.66,425.56
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,550.95,390.14
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,501.14,351.74
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,450.62,311.59
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,398.12,268.96
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,345.33,225.41
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,292.04,181.71
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,239.07,140.24
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,186.27,104.25
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,125.24,72.51
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,94.88,70.85
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,95.1,71.23
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,95.32,71.57
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,95.45,71.88
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,94.17,71.21
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,85.39,64.48
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,105.17,80.8
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,127.97,99.53
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,100.47,77.65
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,75.97,57.91
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,72.58,55.32
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,66.8,50.61
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,58.84,44.12
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,50.79,37.32
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.02,27.89
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,29.21,18.08
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,14.76,1.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,48.86,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,149.21,103.74
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,243.69,192.08
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,362.57,290.02
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,426.86,342.3
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,493.61,394.06
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,582.14,458.92
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,672.43,522.01
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,683.23,526.59
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,690.16,528.55
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,703.21,534.14
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,712.81,537.21
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,767.56,572.62
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,820.14,605.23
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,737.81,543.12
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,631.71,465.62
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,701.01,514.13
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,788.36,571.34
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,689.48,500.83
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,593.59,432.41
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,593.48,432.3
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,606.9,440.54
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,467.09,341.44
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,338.74,248.06
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,324.17,237.87
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,304.05,223.21
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,429.35,314.64
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,526.64,382.51
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,550.71,400.28
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,542.16,392.39
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,410.36,296.52
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,327.25,238.75
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,351.84,254.26
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,357.7,254.06
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,327.45,227.76
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,276.62,186.43
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,247.33,171.97
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,238.02,173.13
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,147.92,113.98
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,95.18,72.2
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,93.88,71.38
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,92.33,70.32
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,121.63,94.35
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,168.81,132.68
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,119.45,93.07
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,77.17,58.73
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,74.06,56.54
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,70.84,54.18
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,65.62,49.97
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,60.24,45.54
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,54.08,40.41
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,47.87,35.03
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.61,25.18
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.41,16.73
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.75,0.94
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,69.21,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,210.17,147.38
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,309.32,243.66
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,415.38,330.84
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,507.06,402.79
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,597.05,470.15
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,662.06,515.85
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,726.81,559.56
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,778.88,592.85
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,829.46,624.22
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,864.16,643.3
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,889.89,656.16
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,785.08,581.95
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,652.12,484.0
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,825.42,606.22
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,952.29,685.91
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,951.67,680.79
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,933.26,665.88
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,922.83,656.43
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,908.86,644.85
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,733.9,524.83
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,519.56,371.76
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,696.69,500.46
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,805.55,575.05
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,714.67,508.51
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,613.49,435.77
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,641.63,458.84
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,642.35,460.48
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,595.37,424.83
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,547.43,387.85
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,468.42,330.16
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,423.42,298.73
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,393.97,276.3
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,363.53,252.6
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,297.81,194.63
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,233.68,135.35
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,183.4,101.59
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,126.25,72.7
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,94.9,70.59
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,95.18,71.01
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,94.93,70.99
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,94.54,70.88
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,93.28,70.23
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,84.59,63.59
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,82.66,62.25
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,80.61,60.82
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,77.66,58.76
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,74.6,56.59
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,70.19,53.23
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,65.7,49.7
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,56.7,42.34
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,49.57,36.31
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,39.79,27.71
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.77
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,1.82
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,60.13,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,172.93,120.53
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,292.92,231.68
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,400.18,321.28
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,485.08,388.24
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,582.26,460.94
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,649.61,508.7
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,716.69,554.24
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,769.98,588.55
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,821.73,620.8
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,858.42,640.95
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,892.62,658.92
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,916.51,668.31
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,930.54,671.12
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,942.27,675.7
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,950.49,678.11
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,950.47,674.06
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,946.82,667.95
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,937.13,660.19
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,923.78,650.36
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,816.88,577.08
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,689.63,487.32
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,677.04,480.6
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,671.06,476.95
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,635.65,451.18
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,608.86,431.18
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,640.56,456.29
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,644.34,460.23
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,596.86,425.06
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,548.63,388.63
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,498.56,349.76
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,447.79,309.22
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,395.52,266.05
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,343.06,222.28
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,289.95,179.18
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,237.09,138.04
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,183.25,100.74
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,129.82,74.18
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,97.38,72.26
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,96.99,72.15
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,86.32,63.84
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,85.8,63.62
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,84.43,62.85
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,82.93,61.98
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,80.52,60.26
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,77.97,58.41
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,69.27,51.64
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,66.49,49.66
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,61.78,46.03
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,56.94,42.19
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,51.36,37.68
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,45.75,32.95
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,37.12,25.38
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.44,17.42
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.43,1.13
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
