Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,68.74,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,207.24,143.43
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,310.56,245.0
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,419.77,335.63
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,513.21,409.88
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,604.77,479.34
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,669.87,525.79
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,734.69,570.13
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,785.81,603.13
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,835.39,634.11
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,870.72,654.29
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,897.05,668.06
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,920.55,680.14
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,940.83,690.05
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,952.05,694.02
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,959.73,695.86
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,959.18,692.5
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,940.7,677.77
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,929.72,669.91
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,915.22,659.82
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,895.36,645.05
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,872.09,628.18
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,788.09,568.47
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,677.06,487.89
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,639.9,460.48
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,603.01,432.9
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,639.75,462.21
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,647.92,469.3
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,600.24,433.03
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,551.61,395.33
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,501.07,355.09
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,449.73,313.2
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,384.12,265.2
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,362.18,252.66
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,298.91,196.05
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,235.52,136.65
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,183.98,101.43
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,134.64,78.06
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,91.6,67.76
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,91.69,68.02
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,131.63,99.9
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,193.45,148.76
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,132.89,101.55
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,89.52,67.31
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,107.43,82.24
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,134.97,105.02
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,103.14,79.65
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,72.74,55.05
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,68.25,51.53
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,63.68,47.82
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,57.3,42.66
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,48.42,35.19
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.59,26.59
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,28.74,17.67
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.46,1.82
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,66.08,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,202.59,138.98
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,306.26,241.93
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,415.19,333.58
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,517.18,414.91
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,619.13,492.51
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,684.61,539.31
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,749.8,584.02
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,805.75,620.49
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,854.26,650.7
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,888.4,670.04
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,919.78,687.23
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,943.88,699.61
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,964.74,709.82
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,960.56,703.24
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,966.28,703.58
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,965.26,699.91
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,960.64,694.13
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,948.09,683.41
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,931.96,670.62
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,910.88,655.07
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,886.33,637.42
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,855.87,617.25
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,822.28,594.98
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,782.75,567.5
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,740.71,536.71
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,697.09,505.03
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,651.65,471.37
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,603.47,435.06
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,554.46,397.14
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,503.51,356.68
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,451.81,314.58
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,389.06,268.92
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,368.68,257.52
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,302.37,198.45
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,237.54,138.14
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,207.8,131.06
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,244.7,174.19
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,145.47,110.1
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,95.31,70.84
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,84.87,62.73
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,84.81,62.86
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,104.33,78.86
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,131.92,101.4
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,104.88,80.13
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,73.16,54.74
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,70.18,52.64
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,67.1,50.4
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,63.67,47.71
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,60.26,44.97
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,54.48,40.31
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,48.66,35.4
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.67,25.84
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,28.81,17.75
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.48,1.97
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,64.53,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,198.98,135.48
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,305.54,240.74
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,416.93,333.1
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,521.28,415.49
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,625.75,494.19
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,690.75,540.05
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,755.46,583.92
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,688.03,531.54
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,623.51,479.64
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,451.63,348.25
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,252.02,191.84
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,438.22,334.59
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,623.99,467.97
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,661.22,492.11
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,696.24,515.33
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,702.66,517.12
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,706.83,517.63
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,712.36,520.51
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,715.48,521.79
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,728.19,529.63
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,750.71,543.61
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,732.63,530.39
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,712.08,515.67
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,610.29,442.97
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,519.27,377.06
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,583.63,424.01
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,627.86,454.64
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,559.11,404.56
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,494.84,357.95
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,450.75,326.2
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,405.16,293.57
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,382.35,269.83
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,345.72,230.2
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,292.85,185.59
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,240.29,143.28
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,206.33,130.55
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,227.82,161.83
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,207.57,160.86
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,198.74,154.57
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,153.98,119.36
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,122.34,94.3
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,126.76,98.18
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,129.47,100.68
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,128.16,99.95
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,131.26,102.83
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,119.73,93.96
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,107.74,84.58
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,95.59,74.91
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,83.0,64.68
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,70.2,54.01
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,57.05,42.79
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,43.45,30.86
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,29.62,18.51
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,15.19,2.51
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,10.64,1.71
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,21.37,11.49
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,32.38,20.88
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,49.08,34.8
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,65.25,48.08
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,267.9,216.76
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,470.58,376.15
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,488.33,386.05
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,503.34,394.51
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,430.67,336.53
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,354.8,275.73
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,320.61,247.45
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,287.16,219.66
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,397.43,304.34
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,529.0,401.28
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,545.94,411.95
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,561.29,421.94
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,537.01,402.54
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,512.81,383.46
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,523.75,390.18
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,532.85,395.42
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,485.39,360.26
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,455.38,337.65
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,267.18,198.96
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,88.07,62.62
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,102.87,74.14
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,117.28,85.16
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,120.45,87.55
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,123.51,89.86
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,89.19,63.57
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,55.11,37.31
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,147.03,107.81
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,231.61,171.16
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,227.36,167.82
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,222.94,164.61
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,151.58,111.35
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,77.74,55.17
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,66.94,49.34
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,55.6,40.27
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,66.41,49.27
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,76.95,58.06
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,65.52,48.8
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,53.84,39.3
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,89.61,69.13
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,121.13,95.39
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,85.86,66.61
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,47.52,34.74
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,40.56,28.97
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,33.62,23.12
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,26.7,17.25
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,19.79,11.3
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,14.06,6.27
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,8.34,1.22
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,9.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,20.96,8.7
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,75.02,55.18
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,120.44,94.08
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,185.8,148.22
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,235.58,188.83
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,218.48,174.32
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,218.09,172.68
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,540.04,426.19
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,818.12,622.07
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,745.02,567.1
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,650.75,496.66
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,479.95,367.99
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,307.53,233.77
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,401.56,304.83
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,517.14,387.75
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,518.33,385.95
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,518.52,384.15
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,753.6,555.42
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,916.73,663.76
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,896.66,647.81
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,873.16,631.2
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,843.76,611.7
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,811.26,590.13
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,760.72,550.27
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,695.08,499.76
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,660.15,475.1
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,623.93,449.0
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,587.04,422.23
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,549.74,394.51
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,493.84,353.28
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,441.52,314.18
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,405.51,286.83
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,365.18,256.99
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,309.28,205.9
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,235.4,139.31
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,181.9,101.51
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,129.5,74.28
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,109.09,82.26
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,135.18,103.21
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,134.47,102.85
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,133.94,102.7
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,140.69,108.6
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,154.51,120.21
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,115.99,89.54
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,79.31,59.98
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,76.31,57.89
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,73.21,55.66
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,68.77,52.26
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,64.24,48.68
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,57.9,43.45
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,49.01,35.85
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.2,27.26
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.39,18.36
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,14.81,2.5
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,73.4,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,212.65,140.34
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,321.01,251.96
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,437.96,347.37
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,530.91,419.81
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,626.32,490.3
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,689.73,533.65
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,752.94,574.85
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,680.6,519.76
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,585.11,447.13
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,620.82,470.37
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,654.6,490.77
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,743.95,549.99
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,806.29,589.63
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,901.29,649.09
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,958.03,681.2
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,956.95,677.04
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,952.27,671.42
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,940.55,662.97
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,925.27,652.5
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,904.15,637.22
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,879.62,619.97
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,811.71,573.36
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,722.23,509.69
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,692.44,488.78
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,660.89,466.1
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,666.22,472.46
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,647.89,461.23
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,600.2,425.22
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,551.66,387.94
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,501.45,349.45
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,450.46,309.18
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,397.95,266.77
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,345.22,223.47
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,291.51,179.56
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,238.04,137.6
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,187.19,103.01
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,129.25,72.68
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,93.74,69.03
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,93.98,69.42
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,125.59,94.5
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,174.85,133.2
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,169.31,129.43
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,171.53,131.88
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,157.74,121.47
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,137.84,106.13
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,106.51,81.56
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,76.84,57.88
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,71.94,54.19
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,66.9,50.25
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,56.95,42.17
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.9,35.44
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,38.83,26.7
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,28.71,17.62
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.45,2.29
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,46.31,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,136.6,86.75
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,233.6,182.28
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,348.63,277.05
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,429.89,342.75
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,514.23,407.85
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,580.35,455.13
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,647.19,500.57
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,700.61,533.26
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,764.29,571.33
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,805.1,593.29
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,843.45,612.83
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,871.32,625.39
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,896.17,635.66
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,911.59,643.27
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,923.62,648.97
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,925.65,648.06
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,924.17,645.24
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,916.56,640.78
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,895.91,628.3
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,877.4,616.54
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,855.54,602.52
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,828.77,585.6
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,798.85,566.14
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,767.25,545.55
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,732.11,522.06
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,689.35,492.26
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,644.82,460.54
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,597.27,426.04
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,549.36,390.24
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,499.85,352.11
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,449.94,312.59
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,398.67,271.23
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,347.45,229.23
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,160.41,101.74
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,38.74,24.21
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,37.14,23.06
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,35.54,21.88
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,74.82,54.83
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,111.32,84.28
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,64.49,46.82
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,6.3
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,16.48,7.93
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,18.38,9.57
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,13.0,5.17
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.74
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,54.89,40.4
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,97.11,75.82
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,83.42,64.74
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,69.61,53.42
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,56.35,42.33
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,42.98,30.92
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,30.86,20.34
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,18.3,9.32
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.12,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,65.42,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,193.71,123.17
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,300.37,235.6
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,407.28,325.17
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,499.3,398.2
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,589.78,466.46
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,656.28,513.69
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,722.65,558.77
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,774.95,592.21
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,825.78,623.63
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,861.77,644.18
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,895.29,662.8
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,779.12,580.18
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,641.44,478.11
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,597.45,443.86
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,527.72,391.2
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,766.69,563.22
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,951.01,683.15
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,926.6,665.02
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,913.38,656.06
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,892.95,641.13
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,869.16,624.18
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,841.25,605.87
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,810.19,585.45
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,775.04,562.04
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,737.05,535.24
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,693.74,503.93
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,648.69,470.71
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,601.03,434.08
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,552.77,396.15
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,502.92,356.8
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,452.41,315.88
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,400.64,273.15
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,348.8,229.8
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,295.93,185.93
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,243.36,144.08
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,185.75,103.89
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,137.85,80.27
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,102.33,76.53
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,102.73,77.05
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,102.82,77.32
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,94.42,70.81
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,121.99,93.31
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,153.28,118.84
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,118.87,91.55
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,87.64,66.54
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,84.37,64.28
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,80.96,61.85
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,75.48,57.63
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,67.42,51.14
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,59.84,44.89
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,52.18,38.35
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.19,28.79
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.09,18.84
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.18,2.77
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,57.88,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,177.42,109.44
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,284.32,220.4
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,389.81,307.53
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,475.92,375.16
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,574.18,448.44
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,641.72,496.12
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,709.06,541.84
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,762.32,576.18
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,814.07,608.62
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,737.72,554.27
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,640.39,482.47
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,552.6,415.2
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,436.75,326.99
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,394.86,295.02
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,377.55,280.35
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,539.53,397.82
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,694.88,504.01
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,675.28,487.76
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,654.44,472.01
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,786.14,565.67
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,882.07,629.49
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,839.24,600.39
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,807.91,579.81
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,772.05,554.67
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,733.53,526.71
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,690.96,496.57
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,646.7,464.55
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,600.45,429.41
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,553.35,392.79
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,504.21,354.52
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,454.38,314.66
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,402.66,272.49
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,350.69,229.48
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,298.11,186.27
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,239.46,140.35
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,192.04,107.02
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,138.23,78.75
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,91.12,67.2
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,91.21,67.61
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,90.78,67.43
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,90.19,67.15
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,89.05,66.58
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,87.77,65.91
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,78.9,58.96
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,76.7,57.4
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,73.57,55.18
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,70.32,52.83
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,65.72,49.31
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,61.03,45.61
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,54.9,40.66
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,48.7,35.44
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,39.41,27.3
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.22,17.31
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.15,2.2
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,70.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,203.03,123.71
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,314.82,245.04
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,425.68,335.98
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,518.95,407.9
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,610.55,474.53
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,677.67,521.14
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,744.59,565.62
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,796.39,598.48
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,846.61,629.45
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,882.92,650.04
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,910.01,664.38
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,933.95,676.64
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,954.63,686.78
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,966.24,690.7
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,974.27,692.55
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,974.38,690.1
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,956.44,676.54
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,945.55,669.11
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,931.07,659.46
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,910.72,644.89
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,886.93,628.26
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,857.62,609.43
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,825.14,588.53
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,786.5,562.3
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,745.31,532.61
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,701.62,501.9
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,656.18,469.22
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,608.63,433.45
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,560.24,396.14
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,509.74,356.99
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,458.57,316.21
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,387.37,266.37
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,361.24,252.89
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,305.75,201.49
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,245.5,143.37
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,191.91,105.98
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,139.3,79.02
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,91.77,67.43
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,91.86,67.84
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,91.69,67.87
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,91.4,67.83
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,90.29,67.29
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,89.05,66.66
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,80.32,59.86
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,78.44,58.56
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,75.37,56.41
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,72.2,54.14
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,68.01,50.98
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.76,47.68
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,57.38,42.55
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.91,37.12
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.28
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.53
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
