Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,34.61,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,111.98,64.15
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,215.62,167.97
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,334.46,267.2
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,427.32,343.45
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,524.58,419.52
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,594.12,470.91
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,664.63,521.0
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,735.7,568.72
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,796.37,607.41
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,836.44,631.78
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,874.06,654.15
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,903.52,670.7
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,929.95,685.12
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,935.63,685.71
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,945.92,689.64
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,949.34,689.13
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,949.03,686.38
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,939.28,678.76
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,925.89,668.98
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,907.34,654.84
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,871.32,629.31
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,843.43,609.16
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,812.39,586.94
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,776.0,560.98
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,736.97,532.02
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,694.24,501.02
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,649.75,468.16
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,602.89,432.94
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,555.28,396.26
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,505.34,356.86
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,454.79,315.97
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,403.37,273.64
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,351.67,230.5
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,298.69,186.71
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,246.08,145.01
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,185.71,102.34
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,133.08,74.89
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,95.87,70.72
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,96.21,71.32
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,128.33,96.92
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,177.54,135.88
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,169.06,129.81
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,160.07,123.37
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,121.85,93.27
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,85.33,64.14
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,81.92,61.77
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,78.38,59.23
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,74.1,56.02
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,67.39,50.69
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,60.1,44.73
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.77,38.5
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.06,29.23
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,31.32,19.62
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,16.01,3.08
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.01
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,37.9,24.43
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,62.15,44.94
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,109.98,84.84
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,147.27,115.76
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,109.92,84.63
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,68.4,49.88
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,61.64,44.18
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,40.07
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,121.05,91.1
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,189.48,144.2
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,205.91,156.06
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,222.17,167.72
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,418.04,316.94
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,565.44,424.55
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,583.07,434.57
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,598.93,443.66
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,654.72,482.28
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,684.91,502.69
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,681.11,497.61
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,675.18,491.26
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,655.64,476.22
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,634.83,460.41
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,620.55,448.82
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,604.12,435.67
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,579.98,417.86
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,554.64,399.09
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,567.58,408.35
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,552.8,395.36
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,502.12,355.17
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,450.98,313.84
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,398.43,270.17
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,345.66,225.95
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,292.38,182.22
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,239.63,140.67
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,186.44,103.29
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,134.26,75.89
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,97.81,71.91
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,98.3,72.64
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,97.16,71.92
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,95.78,71.02
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,87.09,64.46
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,85.87,63.85
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,83.23,61.95
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,80.4,59.9
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,77.13,57.61
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,73.74,55.18
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,68.71,51.34
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,63.52,47.27
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,57.15,42.08
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.35,34.67
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.89,26.48
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.42,17.99
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,14.82,2.33
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,11.87
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,38.38,25.55
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,60.12,43.59
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,80.78,60.52
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,242.4,194.5
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,398.57,318.73
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,479.63,380.57
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,561.76,441.59
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,572.77,446.86
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,580.93,450.26
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,650.96,500.84
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,744.94,566.57
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,787.18,594.14
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,826.52,619.47
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,893.58,665.57
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,936.51,692.02
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,928.55,683.46
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,916.93,672.91
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,899.59,657.35
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,878.61,639.6
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,836.94,609.49
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,806.64,587.25
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,761.76,549.92
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,700.22,501.73
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,663.24,475.03
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,625.26,447.28
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,597.21,427.44
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,554.35,394.99
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,501.59,353.92
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,461.21,323.31
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,409.6,280.04
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,352.5,229.29
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,303.25,194.92
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,284.12,186.08
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,259.51,171.85
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,228.87,156.7
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,174.39,130.96
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,154.24,115.96
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,147.32,110.88
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,139.66,105.19
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,115.08,86.35
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,88.42,65.6
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,86.12,64.0
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,83.65,62.26
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,91.47,68.96
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,96.59,73.51
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,87.95,66.85
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,78.97,59.77
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,65.66,49.01
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.57,37.33
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,41.47,28.61
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,31.38,19.55
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,15.87,2.8
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,40.54,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,122.77,63.03
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,253.3,196.69
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,361.85,289.98
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,459.62,370.26
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,562.53,450.65
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,640.48,508.73
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,710.78,558.93
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,773.74,602.1
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,835.37,643.12
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,763.83,588.41
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,696.14,534.25
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,750.9,572.18
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,803.62,607.39
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,800.05,600.38
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,793.08,591.52
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,894.92,662.6
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,956.28,700.67
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,944.74,689.92
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,929.63,677.39
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,860.98,627.4
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,763.74,553.83
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,811.98,591.37
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,823.72,600.95
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,785.38,573.3
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,744.45,542.76
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,665.03,480.78
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,585.36,419.81
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,562.98,402.29
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,540.45,383.92
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,503.6,355.63
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,455.95,316.09
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,402.8,272.17
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,349.21,227.36
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,295.01,182.38
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,241.0,139.43
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,187.53,101.99
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,135.35,75.4
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,97.16,71.44
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,96.53,71.28
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,85.49,62.71
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,84.67,62.23
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,83.57,61.69
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,82.37,61.06
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,80.24,59.57
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,78.0,57.98
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,69.0,51.0
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,65.88,48.75
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,62.11,45.91
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,58.3,42.96
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,52.78,38.45
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,47.24,33.75
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,39.03,26.6
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,28.89,17.54
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.51,1.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,35.27,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,109.93,52.82
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,219.49,170.4
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,342.94,275.09
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,442.08,357.33
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,546.6,439.66
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,624.2,498.07
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,694.8,549.06
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,755.08,589.59
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,814.01,627.85
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,852.27,651.5
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,888.11,673.15
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,908.18,683.87
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,932.46,697.56
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,945.38,702.91
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,954.77,706.0
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,956.74,704.5
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,955.02,700.73
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,930.71,682.83
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,917.23,672.51
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,898.35,657.52
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,876.01,640.38
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,847.69,619.13
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,816.2,595.9
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,780.52,570.11
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,742.02,540.99
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,698.93,509.01
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,653.95,475.1
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,606.62,437.99
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,558.24,399.36
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,507.89,359.16
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,456.7,317.35
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,403.74,273.45
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,350.39,228.7
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,296.32,183.75
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,242.45,140.84
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,189.45,103.78
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,138.04,77.7
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,100.2,73.7
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,89.66,65.59
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,90.46,66.38
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,91.25,67.19
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,90.13,66.65
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,88.89,66.03
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,81.3,60.3
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,80.67,60.16
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,77.71,58.11
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,74.65,55.95
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,71.2,53.42
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.79,50.83
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.55,37.48
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,41.78,28.98
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.35,2.81
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.69
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,53.45,36.69
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,86.95,65.35
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,129.89,101.62
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,172.62,137.13
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,284.47,228.34
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,402.3,321.06
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,625.94,493.23
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,846.83,649.38
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,876.66,665.9
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,910.1,685.61
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,935.27,699.39
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,957.25,710.97
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,954.18,705.33
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,961.04,706.73
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,961.23,703.74
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,957.79,698.55
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,946.31,687.92
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,931.24,675.15
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,910.74,659.25
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,886.77,641.23
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,857.26,620.73
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,824.58,598.17
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,785.5,570.3
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,743.89,539.33
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,700.35,507.27
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,654.96,473.29
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,606.78,435.68
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,557.82,396.8
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,507.43,356.89
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,456.28,315.42
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,403.14,271.8
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,350.0,227.63
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,296.6,183.53
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,243.42,141.41
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,190.19,104.19
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,138.12,77.52
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,90.28,65.75
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,90.61,66.33
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,90.92,66.74
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,91.16,67.11
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,90.07,66.59
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,88.84,65.98
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,80.69,59.68
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,79.44,58.9
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,76.43,56.82
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,73.32,54.62
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,69.22,51.56
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,65.07,48.36
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,58.73,43.3
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.9,27.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.47
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,1.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,34.48,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,106.58,43.84
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,221.42,170.74
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,348.73,277.77
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,447.0,358.54
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,550.54,439.44
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,401.19,321.46
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,221.0,174.08
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,328.09,258.4
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,415.21,324.23
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,671.75,517.81
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,897.69,673.04
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,919.08,682.95
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,944.67,696.91
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,956.04,700.96
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,963.87,702.85
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,952.46,692.21
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,951.87,689.03
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,941.37,680.53
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,927.28,669.9
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,908.18,655.1
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,885.58,638.16
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,856.12,617.86
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,823.5,595.53
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,786.32,569.21
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,746.43,539.81
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,703.41,508.52
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,658.41,475.19
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,610.36,438.01
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,561.23,399.27
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,510.15,359.02
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,458.26,317.1
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,404.73,272.51
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,350.9,227.28
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,293.89,191.52
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,307.32,211.59
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,220.23,137.57
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,136.29,75.74
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,98.39,72.08
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,87.82,64.1
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,88.25,64.61
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,88.65,65.1
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,87.42,64.46
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,86.05,63.73
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,78.38,57.8
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,77.31,57.16
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,74.5,55.24
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,71.62,53.22
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,67.71,50.31
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,63.78,47.29
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,57.75,42.48
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.16,35.32
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.61,27.05
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.1,18.47
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.18,1.79
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,15.69,0.83
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,78.98,57.22
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,148.94,116.33
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,203.04,161.81
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,257.29,206.27
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,301.87,241.48
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,346.5,275.62
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,428.52,337.24
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,488.34,380.61
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,516.93,398.94
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,543.6,415.67
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,440.28,335.23
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,335.98,253.57
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,256.42,192.45
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,167.79,123.9
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,173.72,127.97
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,179.61,131.88
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,361.69,267.6
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,545.69,397.34
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,747.36,542.06
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,877.15,629.54
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,847.99,608.71
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,815.74,586.9
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,776.51,559.07
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,734.89,528.13
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,692.15,497.3
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,647.69,464.65
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,600.28,428.28
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,557.89,394.54
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,506.27,354.55
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,454.18,313.23
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,401.42,270.66
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,349.06,227.82
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,295.76,184.79
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,243.02,143.66
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,189.0,105.49
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,135.57,77.04
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,98.71,72.72
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,98.94,73.08
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,99.98,74.08
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,92.81,68.61
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,91.65,68.05
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,90.33,67.37
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,112.37,85.26
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,137.23,105.41
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,129.72,99.95
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,116.66,89.98
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,102.37,78.84
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,87.69,67.14
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,73.8,55.82
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,58.23,42.81
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,43.0,29.83
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,27.55,16.42
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,14.11,1.04
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,18.7,8.97
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,31.71,20.07
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,51.08,36.17
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,69.56,51.37
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,90.0,67.93
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,110.0,83.8
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,125.69,95.97
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,141.44,107.98
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,154.67,117.74
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,167.9,127.38
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,184.59,139.63
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,201.14,151.61
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,323.09,244.08
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,423.49,317.31
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,433.74,322.67
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,443.25,327.83
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,552.76,406.03
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,654.38,475.75
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,576.77,418.53
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,520.99,376.81
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,480.99,348.22
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,458.36,331.55
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,389.42,281.54
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,325.07,234.61
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,399.11,287.87
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,464.64,333.5
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,485.64,347.2
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,492.27,350.18
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,451.69,320.67
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,409.18,290.24
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,388.53,273.26
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,371.83,257.64
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,315.4,207.79
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,245.29,146.09
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,193.99,110.23
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,144.35,84.55
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,109.12,81.11
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,100.63,74.79
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,103.0,76.85
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,105.49,79.04
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,104.67,78.79
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,103.69,78.44
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,104.94,79.72
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,104.61,79.75
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,99.8,76.31
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,94.83,72.69
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,90.45,69.33
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,87.06,66.68
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,75.58,57.44
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,63.95,47.76
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,48.74,34.69
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.25,21.04
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.27,2.24
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.83,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,27.25,2.98
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,133.44,99.82
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,217.45,172.07
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,327.47,263.45
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,427.24,344.48
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,522.34,418.02
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,599.14,475.65
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,669.08,526.17
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,739.23,575.12
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,794.51,611.97
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,837.42,639.36
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,873.03,661.28
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,905.54,680.87
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,922.87,689.62
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,936.75,696.13
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,942.7,697.59
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,936.23,690.77
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,929.46,683.51
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,918.97,673.92
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,901.98,660.34
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,881.38,644.49
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,854.22,625.25
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,823.77,603.56
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,785.77,574.49
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,745.3,543.55
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,702.71,512.0
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,658.23,478.56
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,610.98,441.55
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,563.04,403.4
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,513.12,363.84
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,462.83,323.13
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,410.94,280.6
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,359.28,237.79
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,306.89,194.78
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,255.22,154.02
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,202.53,116.79
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,141.64,82.44
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,105.85,78.14
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,106.82,79.09
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,107.25,79.62
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,107.56,80.08
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,106.76,79.86
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,105.81,79.54
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,104.51,78.94
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,103.13,78.3
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,97.17,73.93
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,92.36,70.43
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,86.48,65.99
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,80.51,61.34
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,71.02,53.7
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,61.38,45.64
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,47.75,33.86
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,34.01,21.61
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,17.64,2.01
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
