Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,22.82,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,65.58,11.19
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,194.13,148.23
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,298.92,239.5
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,420.92,340.49
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,530.7,427.86
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,602.23,482.02
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,685.17,542.52
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,751.16,587.46
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,815.73,629.89
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,715.4,553.4
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,593.57,457.59
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,776.14,592.73
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,938.31,702.55
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,950.81,706.85
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,959.75,709.6
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,962.36,708.21
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,961.23,704.52
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,936.71,685.05
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,923.17,673.3
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,903.76,658.02
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,880.9,640.61
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,852.06,620.41
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,820.06,598.16
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,718.8,521.53
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,606.49,436.58
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,544.26,391.85
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,491.23,353.28
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,545.28,392.98
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,561.29,401.65
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,509.71,360.37
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,457.37,317.72
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,403.78,272.72
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,349.7,226.94
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,299.74,194.13
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,299.62,202.07
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,212.59,129.79
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,130.67,71.57
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,93.0,67.9
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,92.43,67.77
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,92.26,67.8
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,82.53,60.29
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,81.31,59.64
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,79.98,58.9
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,79.26,58.54
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,72.52,53.33
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,69.84,51.48
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,67.09,49.54
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,63.65,46.99
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,60.24,44.38
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,54.45,39.75
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.64,34.89
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,37.23,25.06
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.01,16.7
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.09,0.06
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,38.48,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,110.03,14.24
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,254.7,194.03
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,371.65,295.66
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,483.26,386.3
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,597.16,474.76
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,666.9,526.34
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,736.78,575.9
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,796.48,615.33
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,849.68,648.89
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,884.5,669.86
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,916.63,688.76
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,941.1,702.23
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,949.38,704.72
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,959.5,708.06
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,966.12,709.17
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,965.49,704.44
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,961.23,697.51
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,950.39,689.35
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,935.88,678.92
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,914.94,662.94
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,890.5,644.8
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,860.91,623.1
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,828.1,599.38
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,786.05,569.5
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,741.51,536.27
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,698.62,504.89
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,653.87,471.55
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,606.24,435.53
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,557.74,397.98
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,507.62,358.2
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,456.79,316.89
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,404.21,272.92
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,351.43,228.47
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,297.85,184.71
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,244.56,142.87
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,185.22,101.5
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,135.04,76.46
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,99.3,72.85
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,99.82,73.6
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,101.1,74.79
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,94.09,69.45
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,92.96,68.92
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,91.69,68.28
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,91.5,68.37
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,91.39,68.54
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,87.92,66.14
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,84.32,63.6
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,77.68,58.5
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,72.71,54.66
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,64.6,48.04
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,56.39,41.11
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,44.51,30.89
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,32.29,19.97
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,16.55,0.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,50.39,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,147.45,8.08
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,286.68,218.09
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,417.79,330.65
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,513.03,408.07
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,611.2,483.95
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,681.12,535.23
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,751.19,584.48
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,802.49,617.53
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,852.28,648.51
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,882.99,665.89
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,917.23,685.47
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,939.79,697.19
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,959.07,706.75
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,970.61,710.49
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,964.73,702.86
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,963.55,698.65
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,958.71,692.22
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,948.18,682.29
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,934.02,670.43
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,913.02,654.48
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,888.57,636.48
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,859.02,616.55
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,826.32,594.56
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,788.65,568.06
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,748.33,538.44
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,704.92,507.06
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,659.57,473.69
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,610.69,436.26
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,560.98,397.46
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,509.88,357.54
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,458.07,315.99
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,405.09,272.66
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,351.92,228.58
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,297.55,183.88
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,243.47,141.24
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,189.98,104.05
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,137.63,77.73
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,91.26,66.52
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,91.34,66.91
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,91.42,67.14
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,91.41,67.32
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,90.29,66.78
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,89.04,66.15
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,80.6,59.61
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,79.04,58.58
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,76.33,56.74
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,73.54,54.8
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,69.71,51.96
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,65.87,49.02
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,59.17,43.55
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,49.62,35.51
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,39.75,26.99
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,29.94,18.07
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,17.17,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,51.27,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,181.68,136.0
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,285.37,226.25
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,406.61,325.58
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,516.68,412.3
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,591.4,468.12
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,667.48,522.65
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,739.63,572.39
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,801.65,613.36
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,843.69,638.99
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,883.26,662.48
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,908.03,674.42
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,929.65,684.2
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,944.9,690.64
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,956.67,694.87
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,948.0,685.83
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,944.34,680.43
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,936.01,671.63
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,923.98,660.65
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,903.28,644.26
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,879.19,625.93
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,851.35,605.35
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,820.28,582.3
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,782.03,554.14
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,741.39,524.27
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,699.13,494.66
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,655.01,463.16
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,606.99,427.35
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,558.54,390.53
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,508.94,353.05
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,459.03,314.28
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,407.7,273.61
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,356.69,232.55
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,299.77,187.47
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,247.41,147.14
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,196.08,111.99
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,146.76,86.84
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,113.92,83.79
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,115.09,85.09
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,114.95,85.2
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,114.61,85.18
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,113.59,84.81
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,112.39,84.33
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,110.23,82.91
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,105.79,79.69
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,100.99,76.31
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,96.03,72.75
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,89.11,67.51
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,82.02,62.0
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,72.16,54.12
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,61.01,44.88
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,46.55,32.52
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,31.98,19.63
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,16.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,34.49,21.03
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,59.57,42.86
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,112.25,86.9
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,154.41,121.95
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,190.72,151.32
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,226.75,179.68
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,263.53,207.35
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,299.64,233.75
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,440.3,341.27
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,584.27,445.86
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,599.14,451.73
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,611.71,456.6
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,799.71,590.08
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,962.94,694.37
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,965.01,691.39
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,963.34,687.46
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,862.25,617.29
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,726.9,520.42
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,835.44,596.44
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,885.56,628.38
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,856.53,608.64
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,824.32,587.41
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,784.67,559.97
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,742.56,529.19
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,699.69,498.97
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,655.01,466.79
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,607.51,431.06
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,559.19,393.87
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,508.82,354.98
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,457.86,314.58
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,405.71,272.43
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,350.82,227.7
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,295.89,183.11
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,241.49,140.63
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,186.34,102.21
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,131.98,74.25
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,97.1,70.9
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,97.46,71.37
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,97.29,71.41
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,96.99,71.38
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,88.18,64.79
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,86.94,64.17
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,85.1,63.07
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,83.16,61.9
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,79.97,59.68
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,76.66,57.35
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,71.97,53.82
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,67.2,50.11
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,57.6,42.25
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.15,35.94
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.35,26.63
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,28.51,16.85
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,30.2,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,87.74,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,236.59,177.1
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,352.37,279.34
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,451.63,360.71
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,564.16,448.07
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,638.26,502.42
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,712.46,554.39
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,772.39,592.86
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,831.0,628.92
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,870.32,651.9
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,907.14,672.84
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,926.28,680.66
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,949.45,691.21
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,962.58,696.21
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,972.08,699.04
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,973.16,696.95
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,970.5,692.68
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,945.88,674.23
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,932.15,663.12
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,912.03,648.28
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,888.43,631.37
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,859.28,612.25
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,826.93,591.04
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,790.77,566.08
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,751.74,537.87
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,707.72,506.57
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,661.78,473.23
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,612.78,436.15
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,562.73,397.41
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,510.81,356.99
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,458.21,314.97
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,404.37,271.18
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,350.21,226.47
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,295.38,181.49
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,240.82,138.6
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,185.85,100.54
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,131.84,73.63
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,97.08,71.05
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,96.66,71.06
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,85.91,62.76
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,85.35,62.5
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,84.25,61.95
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,83.04,61.33
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,81.24,60.11
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,73.23,53.88
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,70.24,51.8
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,67.16,49.6
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,63.08,46.52
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,58.95,43.31
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,53.09,38.52
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,47.22,33.51
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.84,23.74
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,26.57,15.28
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,27.94,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,81.39,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,228.29,168.91
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,341.75,269.12
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,437.26,347.04
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,546.36,431.39
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,619.89,485.15
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,693.67,536.72
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,563.66,438.07
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,386.6,300.25
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,653.18,501.19
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,889.63,660.33
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,909.36,668.3
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,932.49,680.29
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,945.74,685.06
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,955.44,687.68
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,955.94,684.91
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,952.76,680.05
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,929.25,662.4
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,916.41,651.95
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,896.75,637.2
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,873.65,620.44
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,845.47,601.8
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,814.11,581.12
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,776.59,555.23
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,736.53,525.99
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,661.09,469.98
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,583.34,413.15
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,577.33,410.22
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,554.13,392.55
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,503.85,353.44
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,452.93,312.85
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,386.72,265.52
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,361.77,251.24
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,308.42,202.34
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,240.9,140.64
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,180.55,98.74
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,129.07,73.35
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,95.79,70.45
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,96.1,70.89
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,96.42,71.33
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,96.67,71.72
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,111.66,84.0
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,134.41,102.54
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,111.44,84.56
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,85.78,64.25
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,85.65,64.56
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,83.72,63.36
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,76.6,57.85
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,69.27,52.03
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,60.22,44.6
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,51.01,36.8
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,39.4,26.77
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,27.66,16.15
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,14.09,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.04,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,228.07,167.24
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,391.22,304.89
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,491.19,383.44
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,594.86,460.35
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,663.0,507.74
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,731.41,552.94
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,785.55,586.38
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,833.56,614.57
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,870.56,635.42
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,904.95,654.3
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,928.74,665.54
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,936.4,666.63
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,947.17,671.89
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,954.48,674.98
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,955.05,674.47
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,951.97,671.72
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,941.3,663.78
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,926.99,653.66
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,907.19,640.48
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,883.86,625.01
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,854.9,606.82
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,822.7,586.41
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,784.71,560.86
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,744.07,532.54
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,646.37,460.63
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,552.2,391.62
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,513.88,364.75
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,484.03,343.18
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,449.47,318.13
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,416.95,294.4
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,388.17,267.03
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,344.36,223.1
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,289.31,177.57
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,234.4,134.14
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,196.17,116.2
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,196.9,131.8
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,190.69,144.11
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,192.19,145.89
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,186.05,141.49
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,179.46,136.76
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,166.46,127.27
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,152.31,116.79
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,122.45,93.42
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,97.54,73.77
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,100.53,76.66
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,107.39,82.67
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,94.11,72.24
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,80.33,61.17
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,67.18,50.36
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,53.65,38.97
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,39.97,27.21
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,26.05,14.82
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,13.3,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,54.82,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,228.45,166.65
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,345.15,270.62
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,446.27,352.07
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,563.0,440.73
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,635.17,492.28
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,707.59,541.58
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,767.0,579.65
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,825.27,615.58
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,863.07,637.26
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,892.64,653.3
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,919.1,665.86
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,942.36,676.24
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,955.05,681.78
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,964.16,685.24
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,951.07,675.28
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,948.3,672.15
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,938.5,665.92
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,925.06,657.47
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,783.86,560.77
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,599.27,428.77
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,745.14,534.13
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,821.57,586.93
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,781.8,559.19
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,739.56,528.79
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,696.67,498.33
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,651.9,465.85
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,565.61,402.02
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,496.63,351.39
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,480.88,338.59
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,454.22,313.64
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,401.19,269.75
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,348.08,225.45
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,288.88,189.87
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,289.28,202.47
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,264.2,184.99
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,239.56,169.56
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,153.65,115.13
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,99.16,72.98
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,100.45,74.22
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,101.75,75.45
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,129.93,98.1
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,161.48,123.48
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,137.11,104.83
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,104.61,79.43
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,99.74,75.99
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,94.82,72.42
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,83.16,63.1
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,70.72,53.0
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,62.24,46.06
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,53.66,38.78
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,41.39,28.22
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,28.89,16.88
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,85.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,265.94,193.75
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,398.07,312.07
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,499.85,394.45
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,605.25,475.23
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,675.16,524.2
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,745.33,570.48
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,798.77,602.66
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,845.53,628.85
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,882.67,648.08
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,917.14,664.8
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,940.72,673.89
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,961.03,680.6
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,958.42,675.41
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,965.53,676.7
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,965.48,672.85
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,961.73,666.97
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,951.28,661.02
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,937.13,652.84
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,916.06,638.99
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,891.49,622.96
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,862.17,604.4
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,829.6,583.75
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,791.6,558.95
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,750.9,531.15
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,707.36,500.99
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,661.73,468.6
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,612.87,432.14
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,562.78,393.86
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,510.31,353.55
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,457.06,311.49
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,402.4,267.38
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,347.05,221.97
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,291.03,176.34
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,235.19,132.84
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,178.88,94.33
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,123.24,67.52
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,90.5,65.59
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,89.76,65.34
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,88.49,64.51
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,87.03,63.54
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,76.21,55.3
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,74.93,54.61
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,72.78,53.09
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,70.53,51.48
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,67.3,49.2
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,63.99,46.8
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,55.42,40.04
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,51.67,37.12
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,46.19,32.72
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,40.72,28.12
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,32.63,21.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.56,13.44
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
