Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,100.92,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,287.25,207.27
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,417.64,325.79
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,513.95,402.63
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,614.05,477.36
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,682.54,524.13
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,751.31,568.0
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,798.08,594.68
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,849.53,623.18
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,885.62,643.24
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,919.05,661.33
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,942.58,673.46
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,950.01,675.47
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,960.79,679.86
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,968.03,682.1
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,967.46,679.62
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,963.21,675.04
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,952.3,666.05
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,937.69,654.97
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,917.08,640.29
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,892.92,623.54
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,862.66,604.3
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,829.19,582.98
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,790.91,557.32
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,749.95,528.92
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,706.02,498.33
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,660.01,465.59
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,611.09,429.05
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,560.89,390.72
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,508.53,350.65
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,455.31,308.76
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,400.79,264.89
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,345.84,220.01
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,289.86,174.64
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,234.07,131.43
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,179.34,94.7
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,126.15,70.12
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,94.98,68.77
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,94.46,68.7
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,93.36,68.01
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,82.76,59.9
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,81.53,59.26
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,80.19,58.52
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,78.26,57.21
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,76.24,55.82
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,67.3,48.97
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,64.08,46.66
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,60.22,43.77
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,56.33,40.77
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,49.96,35.66
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,43.54,30.28
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,34.82,22.71
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.47,13.2
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,69.64,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,242.57,172.92
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,361.66,283.65
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,464.15,366.3
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,567.29,444.78
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,639.8,496.79
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,712.59,546.07
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,769.87,581.17
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,825.92,613.76
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,864.26,635.36
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,894.28,651.17
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,921.61,663.71
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,945.74,674.03
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,958.43,678.97
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,967.53,681.86
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,955.49,671.71
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,953.6,668.29
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,943.69,661.3
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,930.1,652.21
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,910.45,638.87
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,887.25,623.34
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,858.03,603.64
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,825.57,581.88
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,788.43,557.05
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,748.51,529.29
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,704.65,498.58
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,658.73,465.72
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,609.91,430.13
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,559.83,392.56
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,507.6,352.23
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,454.52,310.11
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,399.86,265.27
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,344.8,219.65
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,289.01,174.72
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,233.41,131.83
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,179.08,95.3
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,126.32,71.12
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,96.04,69.76
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,95.29,69.36
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,84.41,61.03
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,83.76,60.71
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,82.58,60.1
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,81.28,59.41
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,79.08,57.88
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,76.77,56.26
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,67.79,49.38
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,64.61,47.1
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,60.44,43.96
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,56.23,40.68
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,49.87,35.58
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,43.47,30.22
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,34.37,22.32
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,23.7,12.5
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,54.0,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,226.92,159.47
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,345.09,270.82
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,442.52,350.69
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,554.11,437.08
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,627.82,490.91
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,701.81,542.24
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,762.9,580.94
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,822.85,617.16
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,861.12,638.7
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,890.75,654.12
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,919.03,667.08
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,944.08,677.7
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,956.77,681.73
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,965.86,683.68
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,953.28,672.68
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,950.93,668.51
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,940.52,659.4
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,926.48,648.27
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,906.94,634.33
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,883.87,618.32
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,854.3,599.55
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,821.56,578.73
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,783.89,553.79
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,743.57,525.69
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,699.75,494.95
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,653.96,462.18
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,605.18,425.78
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,555.35,387.77
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,503.97,348.32
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,451.81,307.18
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,398.15,264.07
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,344.27,220.13
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,289.29,175.65
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,234.59,133.41
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,181.91,98.47
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,121.67,68.73
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,93.19,67.66
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,93.34,68.11
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,132.07,98.49
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,181.78,137.14
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,132.94,99.82
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,84.13,61.87
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,82.99,61.24
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,81.85,60.57
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,78.28,58.06
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,74.59,55.42
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,70.51,52.27
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,64.03,47.06
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,55.98,40.5
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.87,33.65
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,36.7,24.06
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,25.5,13.67
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,38.58,21.97
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,74.7,54.58
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,126.69,98.19
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,176.93,139.66
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,248.97,197.78
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,304.42,241.55
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,431.48,338.92
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,539.22,417.69
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,651.7,496.05
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,739.5,554.59
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,779.91,578.27
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,818.08,600.3
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,839.56,610.13
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,867.24,623.64
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,885.8,631.81
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,899.99,636.67
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,895.71,632.02
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,887.8,625.43
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,877.78,616.44
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,855.03,599.61
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,829.65,583.46
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,800.99,564.3
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,770.92,544.3
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,736.84,521.09
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,694.27,490.93
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,649.62,458.71
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,601.93,423.84
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,547.91,383.69
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,498.3,345.83
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,449.01,306.95
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,390.26,265.49
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,357.9,246.42
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,318.88,216.66
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,278.35,186.09
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,260.53,178.13
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,236.82,167.08
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,218.43,164.38
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,193.62,146.17
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,147.23,110.71
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,104.27,77.41
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,107.27,80.23
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,110.63,83.35
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,121.85,92.79
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,142.07,109.51
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,128.67,99.36
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,114.85,88.74
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,100.24,77.27
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,85.27,65.23
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,69.92,52.7
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,54.25,39.55
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,38.66,26.11
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,22.42,11.48
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,11.76,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,102.22,67.23
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,196.14,152.79
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,175.24,138.19
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,150.33,118.17
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,195.12,155.26
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,260.75,207.54
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,222.87,175.59
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,204.42,158.91
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,213.61,165.28
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,201.53,155.09
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,382.79,295.08
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,517.67,393.94
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,479.78,362.72
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,417.03,314.56
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,689.54,514.67
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,893.34,654.0
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,755.45,553.18
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,590.76,434.12
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,744.4,545.07
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,852.64,619.51
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,740.11,537.15
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,626.83,454.71
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,610.53,443.61
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,591.29,429.64
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,626.49,455.96
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,639.77,465.19
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,593.5,430.25
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,546.18,393.97
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,496.45,354.96
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,446.39,314.65
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,394.7,272.27
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,342.75,229.02
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,291.74,197.64
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,292.91,209.36
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,248.65,170.76
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,185.79,126.69
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,189.94,147.09
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,213.7,166.05
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,173.14,134.41
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,132.54,102.43
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,122.36,94.78
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,111.28,86.28
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,113.62,88.52
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,116.31,91.05
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,105.85,82.95
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,94.81,74.24
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,80.7,62.66
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,65.63,50.08
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.01,42.82
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.29,35.23
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.21,24.55
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.02,12.83
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,44.04,30.41
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,89.25,66.58
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,91.4,67.82
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,93.93,69.4
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,136.38,102.39
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,179.11,134.79
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,379.34,286.82
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,535.01,398.34
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,515.11,380.5
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,494.75,363.67
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,520.91,381.91
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,544.91,398.24
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,585.29,426.03
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,637.97,461.34
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,635.67,459.21
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,630.82,455.65
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,652.44,471.67
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,671.3,485.04
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,658.75,477.09
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,632.35,458.94
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,588.41,425.82
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,543.49,391.25
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,495.48,354.15
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,447.53,316.16
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,398.15,276.28
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,348.92,235.96
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,299.51,196.32
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,251.3,159.15
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,198.65,121.84
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,145.3,93.57
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,123.61,94.26
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,124.73,95.39
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,124.48,95.41
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,124.01,95.3
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,122.76,94.77
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,120.02,93.05
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,115.3,89.53
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,110.3,85.77
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,104.47,81.46
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.43,76.9
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,89.57,69.74
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,81.2,62.84
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,69.26,52.87
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,57.19,42.48
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,41.21,28.54
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,25.07,13.37
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,18.02,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,148.58,95.94
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,252.49,198.03
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,280.48,223.95
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,306.84,246.21
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,366.15,294.07
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,426.41,340.9
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,366.59,291.25
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,323.82,254.3
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,308.37,240.63
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,314.37,243.14
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,518.88,397.93
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,674.46,509.34
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,829.83,617.88
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,938.58,687.2
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,745.34,549.68
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,508.73,375.33
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,439.09,324.45
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,394.36,290.16
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,515.02,376.7
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,607.76,440.29
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,741.88,537.05
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,809.79,585.84
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,636.92,461.99
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,444.5,321.6
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,507.25,367.44
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,552.22,398.51
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,518.69,373.24
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,485.88,348.63
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,468.62,334.97
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,436.76,309.74
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,392.85,271.77
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,340.55,223.58
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,286.35,178.94
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,232.43,136.62
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,199.05,124.73
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,220.17,156.31
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,144.59,110.67
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,90.9,68.26
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,118.66,90.84
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,155.54,120.62
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,162.89,127.06
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,168.59,132.3
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,154.35,121.27
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,134.5,105.6
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,121.04,95.18
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,106.91,84.03
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,93.44,73.22
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,79.45,61.72
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,65.15,49.68
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,50.96,37.43
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,36.45,24.67
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,21.8,10.72
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,18.81,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,152.91,96.71
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,282.61,221.49
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,377.86,301.92
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,478.32,382.02
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,554.42,440.44
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,632.2,497.64
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,605.7,475.61
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,547.48,429.07
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,594.74,462.62
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,665.82,511.28
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,542.95,416.28
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,392.2,300.11
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,481.55,365.56
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,544.34,409.28
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,547.91,408.96
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,550.18,408.14
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,576.92,426.22
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,601.26,442.28
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,469.49,346.0
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,327.99,241.36
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,428.28,314.83
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,533.25,387.89
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,543.55,393.13
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,550.37,396.31
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,569.16,408.91
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,575.31,412.04
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,515.43,367.98
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,467.82,333.04
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,469.71,332.24
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,446.94,309.2
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,393.36,264.81
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,338.99,219.41
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,284.02,174.64
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,229.27,132.15
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,170.99,93.9
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,124.53,75.81
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,102.69,76.79
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,102.99,77.25
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,100.57,75.52
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,97.79,73.53
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,88.6,66.38
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,87.07,65.39
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,83.8,62.99
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,80.3,60.39
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,76.63,57.75
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,72.84,54.96
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,67.35,50.69
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,61.71,46.16
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,54.11,39.9
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,32.95,21.59
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,21.97,10.53
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,21.15,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,156.95,96.36
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,289.96,227.26
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,395.2,315.95
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,506.9,404.61
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,591.28,468.11
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,670.42,524.67
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,735.4,567.71
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,799.22,608.2
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,841.0,632.8
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,880.38,655.27
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,909.43,670.38
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,929.21,679.28
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,943.42,685.97
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,954.02,690.45
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,957.49,689.11
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,957.14,685.54
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,933.96,668.05
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,921.19,657.62
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,902.37,643.39
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,879.98,627.09
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,851.11,608.35
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,819.0,587.5
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,783.97,563.51
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,745.76,536.28
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,701.92,505.34
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,655.93,472.09
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,606.22,434.39
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,555.15,394.71
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,502.25,353.25
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,448.47,309.91
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,393.22,263.95
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,337.62,217.23
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,281.18,171.22
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,224.95,127.64
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,168.82,90.17
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,113.58,66.46
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,91.43,67.39
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,90.68,66.97
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,89.63,66.31
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,88.41,65.53
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,77.58,57.19
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,76.03,56.27
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,74.51,55.26
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,72.98,54.23
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,64.19,47.36
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,60.82,44.87
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,56.79,41.76
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,52.76,38.54
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,46.62,33.48
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,40.48,28.19
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.26,20.0
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.04,10.13
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,30.53,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,198.05,117.67
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,331.19,259.36
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,450.36,358.37
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,572.82,454.77
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,647.66,510.77
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,723.08,564.38
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,783.62,605.13
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,838.05,640.15
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,875.73,662.37
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,910.76,682.36
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,933.96,694.35
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,953.86,704.17
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,951.88,700.63
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,959.45,703.79
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,960.22,701.42
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,957.27,696.82
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,946.16,686.81
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,931.35,674.62
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,911.43,659.52
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,887.89,642.22
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,857.81,620.5
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,824.48,596.75
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,787.16,570.59
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,746.96,541.58
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,702.1,509.04
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,655.14,474.26
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,605.59,436.74
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,554.68,397.19
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,485.33,344.41
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,434.52,306.99
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,390.27,267.63
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,335.4,216.25
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,278.7,169.34
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,222.21,125.22
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,168.67,90.42
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,117.36,70.19
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,97.04,71.72
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,86.17,63.43
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,86.45,63.83
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,86.7,64.22
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,85.31,63.44
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,83.79,62.57
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,75.91,56.42
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,74.44,55.45
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,71.15,53.1
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,67.78,50.63
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,63.36,47.22
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,58.93,43.68
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.95,37.92
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.57,29.9
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,31.84,20.42
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.17,9.14
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
