Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.0
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.06
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,33.25,22.2
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,42.88,30.3
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,55.24,40.45
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,68.54,51.18
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,72.48,54.2
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,76.63,57.37
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,144.04,111.85
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,213.33,166.2
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,268.0,207.62
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,300.19,231.08
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,296.17,226.56
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,292.51,222.52
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,361.98,274.28
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,428.13,321.71
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,454.6,338.48
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,495.3,364.58
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,514.96,376.39
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,531.29,385.42
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,507.36,365.91
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,483.8,347.12
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,497.97,359.44
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,506.76,367.03
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,419.1,306.28
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,345.53,254.64
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,329.27,243.22
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,313.46,231.71
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,298.87,221.0
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,284.34,210.25
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,247.6,183.62
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,214.13,159.54
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,212.94,159.17
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,212.81,167.69
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,182.11,143.83
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,158.08,125.1
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,160.49,127.46
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,171.03,136.44
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,163.34,130.58
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,155.26,124.41
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,137.05,109.83
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,123.7,99.15
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,108.42,86.85
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,92.63,73.89
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,77.36,60.94
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,61.72,47.39
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,46.52,34.04
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,31.09,20.19
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,16.03,2.77
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,16.37,7.92
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,29.79,18.9
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,114.85,88.48
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,233.72,182.03
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,185.62,142.82
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,161.58,122.79
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,258.09,197.74
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,335.86,256.34
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,505.55,383.79
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,668.32,499.69
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,704.92,524.68
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,756.46,559.91
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,749.1,553.36
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,738.74,545.16
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,665.64,491.66
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,609.61,449.84
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,483.66,357.87
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,371.74,274.7
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,468.68,346.41
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,543.29,398.83
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,542.08,397.53
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,517.98,376.66
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,464.35,332.38
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,409.87,286.43
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,334.44,233.88
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,311.41,225.97
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,288.6,208.3
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,264.75,190.76
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,237.88,172.53
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,202.01,157.5
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,194.63,152.06
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,186.63,146.09
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,133.68,103.97
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,87.07,66.37
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,85.17,65.21
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,76.69,58.56
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,74.77,57.19
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,72.86,55.82
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,68.72,52.66
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,64.52,49.35
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,58.48,44.25
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.97,36.86
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.42
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.91
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,60.03,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,175.63,117.47
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,311.43,246.06
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,431.39,346.0
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,519.88,417.6
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,611.09,488.17
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,691.83,547.35
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,763.59,597.89
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,666.72,524.34
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,548.96,431.52
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,741.59,576.6
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,914.5,695.81
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,796.34,608.73
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,652.99,499.03
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,825.06,625.97
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,948.14,708.14
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,925.03,688.83
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,911.39,677.08
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,891.45,661.47
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,867.77,643.51
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,837.24,621.75
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,803.38,597.78
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,764.51,569.91
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,722.83,538.52
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,676.81,503.44
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,628.65,465.99
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,577.41,424.48
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,524.66,380.89
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,469.52,335.17
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,413.53,287.73
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,356.26,238.72
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,298.75,189.75
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,240.26,142.31
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,182.2,101.19
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,126.15,74.81
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,90.32,67.78
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,89.99,67.84
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,89.58,67.82
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,89.46,67.91
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,89.33,68.02
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,87.49,66.88
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,78.84,60.12
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,76.65,58.54
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,74.44,56.93
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,69.97,53.5
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,65.42,49.91
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,59.4,44.92
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,50.69,37.44
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.75,28.65
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,100.55,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,273.69,181.69
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,406.06,319.89
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,539.52,429.31
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,624.87,496.6
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,711.34,561.01
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,777.52,607.75
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,837.42,648.2
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,877.38,673.82
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,914.54,697.04
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,941.84,712.0
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,953.18,716.02
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,963.48,719.29
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,970.03,720.18
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,968.55,715.89
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,963.15,709.26
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,949.96,699.08
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,932.89,686.53
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,909.7,668.72
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,882.81,648.64
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,849.72,625.59
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,813.32,600.34
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,771.44,570.15
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,727.0,536.04
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,679.58,500.34
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,630.04,462.3
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,577.69,421.34
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,523.94,378.2
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,443.15,317.31
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,395.37,283.95
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,351.18,241.87
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,294.84,185.75
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,235.79,138.19
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,177.16,97.22
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,147.52,96.5
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,193.11,149.53
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,190.43,147.96
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,198.95,155.37
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,134.86,104.55
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,86.94,66.02
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,84.98,64.81
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,76.48,58.17
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,73.59,56.0
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,70.61,53.74
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,66.34,50.45
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,61.99,47.01
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,56.54,42.49
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,51.14,37.8
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.72,26.91
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,96.47,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,263.76,169.78
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,387.68,303.16
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,511.28,403.73
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,599.23,472.79
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,688.13,538.98
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,563.23,445.32
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,391.47,310.68
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,421.29,332.71
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,449.41,352.1
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,716.38,550.67
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,940.79,698.97
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,953.55,701.16
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,962.47,703.0
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,949.81,691.04
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,946.72,685.73
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,935.06,676.37
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,919.55,664.79
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,897.4,647.83
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,871.6,628.75
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,839.79,607.17
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,804.7,583.51
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,764.42,556.21
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,721.35,525.4
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,674.89,491.49
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,626.24,455.14
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,573.87,414.3
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,520.06,371.32
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,464.15,326.33
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,407.43,279.47
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,349.17,230.64
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,290.65,181.72
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,231.77,134.9
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,173.36,94.77
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,150.93,102.27
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,214.05,165.98
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,206.74,160.78
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,198.79,155.26
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,187.5,146.77
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,175.73,137.87
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,162.87,128.28
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,149.36,118.05
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,111.75,87.71
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,80.33,62.02
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,70.76,54.37
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,60.56,46.0
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,54.35,40.72
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,48.1,35.21
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,38.35,26.56
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,26.64,15.73
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,55.17,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,157.7,96.85
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,296.37,231.28
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,413.38,326.84
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,500.83,394.92
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,590.87,461.32
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,666.56,513.6
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,734.04,557.95
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,782.35,586.98
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,828.18,613.41
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,861.04,630.12
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,890.69,644.51
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,776.63,564.25
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,646.24,470.64
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,794.38,570.65
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,914.32,640.64
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,906.1,633.51
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,893.98,626.06
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,785.88,555.86
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,664.66,473.74
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,685.22,490.1
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,710.21,507.19
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,670.65,479.42
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,630.58,451.55
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,608.4,436.4
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,583.19,418.43
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,549.38,393.94
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,513.41,367.05
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,462.66,327.37
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,401.66,276.65
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,344.36,229.25
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,287.12,181.86
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,229.67,136.51
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,172.99,97.79
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,115.43,71.67
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,95.21,72.24
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,108.09,83.04
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,132.46,103.16
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,145.83,114.24
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,173.63,137.01
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,152.31,120.41
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,137.83,109.28
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,126.45,100.34
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,117.8,93.55
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,103.24,81.89
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,88.26,69.63
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,72.79,56.52
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,56.97,42.83
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,41.63,29.37
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,26.08,15.15
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,13.3,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,66.21,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,197.59,117.41
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,318.32,247.66
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,435.47,342.67
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,521.44,409.23
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,619.03,480.49
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,683.79,523.85
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,747.26,564.47
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,793.93,589.93
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,838.14,612.52
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,869.4,625.73
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,897.46,636.57
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,912.83,645.67
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,917.69,648.67
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,919.15,648.59
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,916.73,646.27
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,907.83,641.35
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,895.05,634.1
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,874.4,621.47
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,850.12,606.41
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,720.26,517.43
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,574.29,414.67
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,545.7,395.52
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,517.66,375.66
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,586.94,427.01
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,613.78,445.37
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,562.06,406.03
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,509.15,365.04
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,454.42,321.19
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,399.09,275.63
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,347.08,238.77
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,323.17,226.81
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,256.42,167.12
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,172.43,98.29
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,117.65,75.11
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,103.0,78.55
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,102.63,78.45
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,93.89,71.56
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,93.74,71.65
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,93.57,71.75
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,111.98,87.24
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,143.97,113.87
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,110.33,86.62
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,81.23,62.81
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,76.09,58.87
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,68.04,52.32
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,59.1,44.81
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,50.02,36.93
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,38.19,26.44
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.29,15.06
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,60.09,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,182.73,104.4
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,302.92,238.33
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,417.02,334.17
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,503.6,403.21
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,592.71,470.51
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,667.57,524.0
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,733.82,569.05
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,781.46,599.77
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,826.63,628.11
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,860.21,647.98
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,890.59,665.53
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,906.98,674.59
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,919.71,681.41
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,917.68,677.91
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,919.05,676.94
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,908.98,669.18
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,895.04,659.08
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,875.59,645.45
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,840.26,621.22
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,810.22,600.42
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,777.01,577.4
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,736.92,546.9
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,703.45,520.37
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,657.25,485.79
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,609.02,448.94
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,557.94,409.0
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,505.4,366.81
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,450.83,321.84
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,395.58,275.3
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,338.29,226.64
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,280.83,178.22
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,246.69,160.91
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,247.52,174.4
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,162.62,114.38
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,105.17,80.39
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,133.07,103.4
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,173.93,136.84
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,176.0,138.82
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,174.65,138.16
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,122.24,96.1
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,85.62,66.33
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,81.3,63.01
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,76.77,59.44
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,71.76,55.52
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,66.65,51.39
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,55.96,42.24
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,47.45,34.72
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,36.19,24.7
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,24.9,13.64
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,59.27,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,178.95,96.96
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,306.14,241.65
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,427.08,343.68
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,253.17,206.41
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,53.31,38.37
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,134.75,105.93
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,208.36,165.25
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,338.64,269.72
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,446.94,353.86
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,694.75,542.66
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,900.19,684.91
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,745.03,570.75
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,542.05,416.08
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,453.68,347.31
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,345.7,262.88
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,512.57,390.11
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,668.39,503.36
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,624.72,468.05
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,565.9,423.17
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,575.87,430.19
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,593.83,442.34
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,323.85,243.85
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,76.13,53.61
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,373.36,284.81
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,605.56,450.99
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,554.15,408.78
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,501.42,365.56
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,446.51,319.45
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,390.75,271.62
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,333.45,222.18
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,276.15,173.4
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,218.22,127.44
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,160.75,89.28
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,144.36,101.91
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,214.54,168.83
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,205.32,161.71
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,195.71,154.41
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,130.74,102.29
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,80.11,61.07
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,106.57,83.36
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,145.58,116.06
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,102.87,81.01
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,63.4,48.19
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,59.18,44.89
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,54.91,41.42
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,48.85,36.27
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,42.79,30.89
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,33.26,22.29
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,23.69,12.36
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,67.04,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,193.04,98.22
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,320.35,251.92
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,440.44,352.88
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,534.82,428.31
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,625.39,496.85
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,558.55,445.04
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,469.35,373.31
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,467.68,369.71
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,438.95,345.58
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,527.23,410.43
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,590.08,454.75
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,633.19,483.73
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,673.88,510.59
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,681.54,513.08
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,686.69,514.09
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,654.41,488.68
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,621.44,463.07
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,661.54,492.54
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,710.15,526.7
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,632.1,468.79
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,560.03,415.28
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,574.18,424.53
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,572.97,422.35
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,539.32,397.14
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,506.2,372.29
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,495.15,363.34
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,473.49,345.49
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,438.64,315.07
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,389.85,270.35
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,336.67,230.17
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,308.63,212.36
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,238.24,151.51
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,156.87,87.93
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,85.02,58.03
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,119.54,92.48
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,116.56,90.22
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,113.51,87.98
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,142.42,111.75
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,171.82,135.87
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,153.63,121.73
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,136.98,108.76
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,121.11,96.06
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,104.14,82.29
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,92.5,72.95
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,80.49,63.07
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,66.79,51.37
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,52.75,39.11
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,37.65,25.78
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,22.44,10.86
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
