Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,66.22,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,270.36,181.98
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,423.11,330.77
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,523.62,412.35
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,625.96,489.61
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,697.93,539.4
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,768.88,585.38
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,812.88,611.23
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,848.56,630.49
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,876.75,642.86
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,901.31,652.45
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,912.67,656.72
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,920.06,658.72
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,906.07,647.36
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,899.92,641.4
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,886.53,632.21
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,869.22,620.71
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,844.17,603.62
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,815.5,584.26
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,781.72,561.9
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,744.66,536.04
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,702.71,505.2
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,658.0,471.83
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,608.91,435.28
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,557.73,396.2
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,503.53,353.04
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,447.97,307.77
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,390.41,260.68
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,332.12,212.42
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,272.46,163.98
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,212.84,118.92
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,152.71,82.13
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,93.33,68.99
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,85.88,63.3
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,89.46,66.31
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,88.29,65.7
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,87.06,65.06
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,84.93,63.57
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,76.31,56.82
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,73.34,54.74
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,70.31,52.58
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,65.93,49.14
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,61.51,45.59
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,54.92,40.28
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,48.28,34.68
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,38.07,25.82
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,25.89,14.6
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,12.95,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,22.17,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,167.56,108.51
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,302.95,236.09
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,398.74,314.73
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,497.48,391.18
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,363.66,287.11
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,203.02,158.58
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,486.54,380.59
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,769.3,576.64
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,532.93,404.42
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,283.91,215.2
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,291.49,220.59
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,298.81,224.62
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,375.05,280.62
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,468.28,346.3
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,486.51,357.95
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,502.62,368.54
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,489.89,357.73
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,476.84,346.98
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,459.81,334.51
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,442.89,322.12
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,459.53,333.34
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,471.53,340.7
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,536.88,387.42
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,556.13,397.93
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,503.0,355.05
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,448.32,310.23
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,390.94,262.96
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,332.89,214.62
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,273.58,166.18
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,214.18,121.24
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,154.8,85.43
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,89.26,66.14
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,88.25,65.54
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,87.16,64.83
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,85.87,64.11
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,84.5,63.35
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,81.94,61.48
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,79.25,59.52
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,70.09,52.36
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,66.86,50.0
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,62.32,46.51
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,57.71,42.84
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,51.63,37.89
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,45.56,32.69
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,35.56,23.92
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.51,14.13
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,57.84,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,242.17,155.25
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,382.42,300.59
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,484.68,384.24
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,587.93,462.75
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,654.71,508.86
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,720.04,550.9
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,768.57,581.12
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,814.39,608.53
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,842.49,623.39
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,867.11,635.86
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,881.61,642.9
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,892.25,647.59
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,885.82,641.87
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,882.32,638.29
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,870.45,629.74
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,854.61,618.81
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,830.73,601.53
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,803.26,582.06
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,770.18,558.78
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,733.87,532.9
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,691.42,501.4
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,646.79,467.77
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,598.63,431.72
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,548.63,393.3
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,495.73,351.81
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,442.05,308.52
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,386.0,262.44
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,329.67,215.68
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,273.04,169.54
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,217.57,127.93
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,141.34,90.64
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,158.42,121.38
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,166.01,127.6
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,180.4,139.23
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,176.0,136.39
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,168.71,131.28
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,133.27,103.3
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,103.87,79.87
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,85.74,65.48
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,79.13,60.41
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,67.23,50.71
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,55.22,40.77
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,43.45,31.01
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,31.35,20.75
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,20.59,11.42
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.87,1.81
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,176.74,107.74
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,323.99,254.6
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,422.78,337.85
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,525.58,419.35
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,621.2,491.61
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,710.5,556.01
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,593.25,466.45
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,456.74,358.23
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,670.12,520.33
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,865.43,654.54
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,877.66,659.73
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,886.0,663.69
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,887.03,661.54
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,883.96,656.84
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,859.68,639.04
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,842.7,626.49
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,819.2,608.59
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,792.07,588.39
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,758.85,563.93
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,722.42,535.52
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,679.58,502.05
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,634.56,466.55
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,538.93,393.98
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,452.24,329.48
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,457.6,330.19
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,432.09,303.58
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,376.02,256.08
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,319.4,207.94
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,261.86,160.1
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,197.45,111.33
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,138.58,76.74
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,89.65,67.14
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,124.88,95.63
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,173.56,134.67
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,161.86,125.9
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,149.37,116.5
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,117.67,91.22
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,89.61,68.61
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,80.42,61.43
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,70.62,53.62
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,65.62,49.61
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,60.54,45.42
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,53.26,39.32
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,45.88,32.88
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,33.18,21.75
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,22.79,11.05
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,173.4,101.17
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,319.66,251.07
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,419.0,335.78
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,522.27,418.85
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,602.94,480.31
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,677.81,534.73
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,728.26,569.13
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,776.09,600.67
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,810.67,622.29
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,841.84,641.28
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,715.99,547.67
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,576.12,439.77
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,734.06,557.18
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,864.92,645.99
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,692.58,520.14
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,492.81,369.61
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,477.78,357.44
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,462.67,344.63
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,454.13,337.69
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,444.86,330.23
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,432.98,321.19
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,420.03,311.23
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,434.48,321.02
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,442.97,325.71
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,333.35,245.03
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,244.59,180.21
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,303.95,218.24
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,337.76,232.65
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,272.02,175.25
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,197.0,112.91
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,139.27,79.52
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,94.45,71.62
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,94.23,71.63
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,102.18,78.27
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,128.25,99.85
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,157.59,124.16
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,126.82,99.46
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,98.31,76.38
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,91.75,71.39
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,84.88,66.04
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,78.45,60.82
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,71.91,55.39
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,62.11,47.11
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,52.15,38.41
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,37.65,25.58
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,23.04,10.66
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,12.2,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,12.96,1.8
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,28.69,17.31
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,52.19,37.16
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,73.68,55.25
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,102.99,79.73
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,131.81,103.29
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,229.73,183.29
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,331.41,263.35
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,375.34,295.71
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,417.68,326.37
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,472.1,366.59
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,546.41,419.98
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,490.53,375.4
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,456.9,347.59
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,573.56,434.43
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,678.58,509.12
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,624.4,467.03
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,586.93,437.52
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,613.87,457.18
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,643.48,477.27
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,573.91,425.47
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,519.26,384.51
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,474.4,350.9
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,432.06,319.07
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,411.5,302.78
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,385.65,282.1
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,344.28,251.17
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,305.51,222.99
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,287.42,207.27
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,264.44,188.66
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,139.95,101.04
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,16.13,7.86
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,16.11,7.9
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,16.1,7.92
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,16.85,8.59
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,17.6,9.26
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,21.8,12.87
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,25.99,16.5
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,22.9,13.98
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,19.82,11.43
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,16.37,8.49
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,12.92,5.53
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,9.87,2.88
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,6.82,0.2
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,11.39,3.85
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,21.33,12.39
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,26.7,16.92
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,36.71,25.27
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,46.75,33.57
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,47.93,34.42
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,49.12,35.27
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,50.32,36.13
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.99
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,83.17,62.68
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,116.33,89.18
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,120.88,92.63
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,125.37,96.07
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,190.94,148.08
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,255.32,197.96
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,187.54,144.51
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,123.52,93.7
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,132.61,100.72
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,141.37,107.37
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,186.61,142.76
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,229.57,175.91
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,213.09,162.98
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,197.22,150.64
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,180.86,137.93
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,165.07,125.68
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,138.92,105.37
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,113.45,85.54
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,167.11,126.99
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,209.98,169.34
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,196.91,158.92
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,183.39,148.22
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,151.63,122.35
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,122.1,98.08
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,93.64,74.42
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,63.81,49.29
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,56.04,42.91
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,48.29,36.44
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,40.56,29.82
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,32.85,23.11
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,25.16,16.37
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,17.5,9.55
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.01,3.66
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.54,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.36,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,10.66,0.0
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,21.39,11.78
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,40.83,28.58
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,59.63,44.8
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,80.02,62.02
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,99.67,78.26
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,115.49,91.11
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,131.35,103.75
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,119.46,93.33
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,109.58,84.67
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,166.24,130.47
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,222.57,174.81
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,290.42,227.23
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,336.14,261.45
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,389.74,302.14
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,457.38,352.17
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,508.42,389.23
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,568.05,431.18
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,577.57,437.14
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,582.41,439.7
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,520.09,392.19
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,457.57,344.97
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,403.34,304.29
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,353.9,267.16
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,345.61,260.45
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,335.87,252.27
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,283.83,213.52
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,238.23,180.05
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,254.7,190.33
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,250.61,185.09
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,223.44,166.91
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,204.08,163.27
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,193.52,155.12
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,172.94,138.75
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,160.97,129.59
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,148.2,119.66
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,136.04,109.93
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,123.23,99.58
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,111.39,89.93
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,99.06,79.76
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,78.23,62.14
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,59.9,46.42
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,52.14,39.67
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,41.8,30.41
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,30.03,19.55
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.25,4.24
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,211.39,93.31
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,401.32,317.36
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,503.9,405.67
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,609.03,489.08
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,678.71,541.2
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,747.35,589.63
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,792.28,616.84
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,828.97,637.01
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,856.58,650.11
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,880.54,660.31
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,891.45,664.14
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,898.38,665.49
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,895.99,660.19
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,879.04,645.67
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,864.39,633.07
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,845.87,618.15
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,821.05,599.35
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,792.57,578.4
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,757.86,554.77
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,719.94,527.3
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,678.24,496.17
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,633.49,462.12
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,583.76,424.11
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,531.93,383.41
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,476.83,338.58
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,420.28,291.41
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,362.06,242.46
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,303.1,192.72
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,242.71,143.62
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,182.27,99.88
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,121.78,68.82
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,86.93,65.76
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,84.97,64.36
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,82.87,62.82
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,81.09,61.54
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,71.24,53.63
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,68.43,51.51
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,65.51,49.27
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,62.64,47.17
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,59.75,45.0
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,55.11,41.29
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,50.42,37.41
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,40.74,29.12
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,34.95,23.92
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,25.71,15.46
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.54,1.29
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,229.95,88.93
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,443.21,353.5
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,545.45,444.65
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,650.29,530.18
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,718.23,581.82
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,778.86,624.91
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.5,822.63,654.5
2016,9,29,8,30,772.0,73.0,4.3,20.0,406.0,863.38,680.82
2016,9,29,8,45,799.5,76.0,4.4,20.5,459.0,889.17,696.0
2016,9,29,9,0,827.0,79.0,4.5,21.0,512.0,911.24,708.6
2016,9,29,9,15,845.5,82.0,4.45,21.5,560.0,909.77,703.41
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,915.51,703.76
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,912.19,698.19
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,904.77,690.07
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,889.37,676.65
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,869.93,660.71
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,843.44,640.09
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,813.19,617.05
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,776.96,591.03
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,737.38,560.47
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,693.01,524.89
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,645.92,486.75
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,594.73,445.49
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,541.38,401.45
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,485.43,353.49
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,427.93,303.29
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,367.8,250.91
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,306.86,197.96
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,244.74,146.3
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,182.48,100.71
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,120.07,69.22
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,87.29,67.05
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,86.34,66.43
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,85.29,65.74
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,83.18,64.3
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,73.14,56.22
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,70.64,54.32
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,68.06,52.34
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,64.84,49.9
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,61.56,47.37
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,56.88,43.55
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,48.17,36.13
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,41.95,30.74
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,35.79,25.14
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,26.12,16.05
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,16.55,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,232.38,73.51
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,450.41,357.87
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,554.01,449.45
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,660.19,534.48
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,726.73,584.96
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,785.76,627.03
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,829.63,654.02
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,870.42,677.24
