Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,59.99,43.27
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.82
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,120.59,92.01
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,254.52,197.24
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,386.78,301.14
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,504.94,390.63
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,493.49,380.37
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,480.36,369.03
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,469.52,358.83
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,455.64,345.93
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,447.29,337.18
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,426.48,317.6
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,397.46,288.47
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,350.45,242.4
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,293.46,192.46
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,236.07,144.37
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,184.88,122.01
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,199.6,150.33
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,126.97,99.85
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,85.45,65.77
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,84.14,64.86
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,82.82,63.94
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,80.31,62.17
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,71.81,55.33
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,67.31,51.7
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,62.63,47.88
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,58.54,44.59
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,54.44,41.19
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,47.49,35.19
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,40.46,28.89
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,30.97,20.29
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,21.52,9.27
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,144.17,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,335.79,142.61
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,475.02,380.18
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,603.04,492.21
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,679.16,554.87
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,753.48,611.98
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,797.83,643.97
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,839.05,672.06
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,854.41,679.26
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,875.76,690.56
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,883.25,691.85
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,886.68,690.37
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,880.41,682.21
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,869.98,671.42
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,851.71,656.65
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,829.36,639.27
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,800.22,616.41
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,767.31,590.29
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,728.24,558.06
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,685.87,523.03
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,639.09,484.42
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,589.58,442.99
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,536.25,398.54
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,480.76,351.2
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,422.24,299.89
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,362.28,246.75
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,300.52,192.94
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,238.09,140.93
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,174.61,94.84
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,111.29,63.62
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,79.54,61.42
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,78.02,60.31
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,75.97,58.74
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,73.81,57.09
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,71.09,55.08
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,68.24,52.96
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,64.78,50.17
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,55.95,42.75
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,52.13,39.64
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,48.31,36.43
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,43.03,31.81
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,37.84,27.04
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,29.35,19.2
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,21.02,8.29
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,139.77,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,325.58,110.95
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,466.85,369.18
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,595.88,480.75
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,670.44,541.77
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,743.32,597.68
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,788.61,629.46
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,830.78,657.4
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,854.26,669.63
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,864.25,671.96
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,872.13,674.54
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,876.0,674.38
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,869.74,666.07
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,859.36,655.2
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,841.69,641.33
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,819.97,624.91
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,791.09,602.84
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,758.51,577.2
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,719.93,546.22
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,678.1,512.42
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,632.09,474.93
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,583.42,434.65
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,530.82,391.28
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,476.13,345.06
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,418.69,295.03
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,359.95,243.38
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,298.76,190.69
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,237.02,139.92
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,174.95,95.67
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,113.13,66.26
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,84.1,64.71
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,82.36,63.44
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,80.68,62.21
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,78.91,60.9
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,69.4,53.22
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,67.35,51.79
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,64.39,49.44
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,61.4,47.04
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,57.02,43.58
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,52.64,39.99
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,43.12,31.78
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,37.69,26.86
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,28.78,18.62
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,20.0,6.57
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,32.24,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,97.12,19.41
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,195.03,154.59
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,276.67,228.53
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,331.01,275.66
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,384.37,319.97
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,428.06,354.77
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,471.0,387.63
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,530.72,431.68
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,566.87,456.98
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,519.62,417.63
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,491.68,392.95
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,460.14,366.74
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,447.4,354.64
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,633.26,499.21
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,770.93,600.58
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,626.73,487.57
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,482.66,374.11
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,513.55,398.2
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,545.25,420.82
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,488.97,375.37
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,446.21,340.52
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,466.23,352.11
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,452.73,334.4
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,388.78,282.43
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,337.43,242.57
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,294.73,204.94
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,247.75,165.02
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,183.46,112.82
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,112.34,69.41
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,102.04,80.28
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,122.69,97.66
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,100.76,79.57
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,82.76,64.68
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,95.8,76.03
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,112.2,90.26
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,103.27,82.93
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,93.98,75.25
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,82.64,65.84
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,70.85,55.83
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,58.14,44.77
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,45.02,33.1
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,31.66,20.88
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,18.1,4.18
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,9.44,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,51.69,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,152.67,13.49
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,297.63,231.85
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,423.95,340.9
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,510.93,411.19
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,596.59,476.85
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,457.94,369.9
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,282.33,227.82
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,307.42,246.92
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,331.02,263.64
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,441.37,349.22
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,528.76,414.27
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,538.4,417.47
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,545.67,419.33
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,520.57,398.25
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,495.21,377.35
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,347.99,265.57
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,204.58,154.45
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,351.0,266.94
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,469.06,352.64
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,520.09,388.03
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,541.28,399.13
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,493.53,359.93
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,444.06,318.8
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,391.68,274.03
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,338.37,228.12
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,283.66,190.95
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,257.03,179.26
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,196.28,126.32
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,117.7,73.88
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,96.45,74.02
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,87.98,67.27
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,112.0,87.14
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,149.4,117.85
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,108.88,85.17
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,79.93,61.62
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,76.27,58.79
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,72.58,55.85
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,67.12,51.45
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,61.62,46.88
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,50.69,37.5
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.34,30.07
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,30.57,19.43
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,18.85,2.86
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,18.71,9.21
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,32.46,21.33
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,49.97,36.32
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,66.63,50.4
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,82.75,63.77
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,98.5,76.55
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,114.65,89.52
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,130.6,102.11
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,322.71,258.96
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,495.32,391.45
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,398.97,313.56
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,307.23,239.65
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,324.36,252.62
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,340.1,264.05
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,461.79,356.88
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,541.58,415.12
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,545.91,416.59
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,534.54,406.8
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,499.71,378.24
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,460.89,346.88
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,432.97,323.83
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,404.78,299.84
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,364.83,266.9
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,328.64,237.06
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,291.48,207.05
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,255.64,179.28
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,203.36,136.4
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,141.89,97.57
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,121.55,95.66
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,116.86,92.03
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,129.05,102.32
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,151.16,120.78
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,134.98,107.92
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,123.32,98.75
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,112.46,89.94
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,101.2,80.69
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,87.75,69.6
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,73.82,57.85
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,59.64,45.6
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,45.04,32.72
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,30.87,19.8
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,16.58,0.17
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,52.24,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,148.06,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,294.7,227.45
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,421.45,339.38
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,507.91,410.28
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,593.35,476.72
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,647.13,516.59
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,698.39,552.91
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,729.6,573.34
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,757.44,590.8
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,613.15,480.65
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,439.58,344.42
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,431.77,336.52
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,423.18,327.48
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,606.66,467.47
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,742.88,566.0
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,718.09,543.76
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,689.89,520.15
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,656.63,493.01
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,620.28,463.29
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,580.04,430.37
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,534.96,393.22
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,435.65,318.78
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,353.39,259.51
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,358.69,255.3
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,332.18,222.05
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,276.76,175.04
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,215.06,125.88
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,157.67,86.53
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,100.88,61.88
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,82.68,62.68
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,81.67,62.14
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,82.04,62.61
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,82.55,63.21
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,73.83,56.29
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,71.4,54.56
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,68.08,51.95
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,64.74,49.28
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,60.05,45.49
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,55.36,41.56
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,47.69,34.92
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,39.98,28.01
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,29.02,17.93
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,16.73,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,101.69,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,258.43,197.05
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,376.31,303.29
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,462.9,374.52
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,556.73,447.51
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,613.72,488.88
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,667.98,526.09
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,705.57,548.83
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,739.64,568.16
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,755.95,574.65
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,768.42,578.26
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,769.75,573.57
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,767.12,566.37
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,751.39,555.32
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,736.27,544.43
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,713.18,526.88
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,686.56,506.63
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,654.12,482.89
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,618.58,456.32
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,579.9,426.24
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,535.62,391.02
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,405.03,295.79
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,297.62,219.79
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,334.75,238.08
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,331.64,219.91
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,275.97,172.96
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,219.87,128.49
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,155.62,84.69
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,97.73,60.36
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,81.17,61.45
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,80.08,60.85
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,79.45,60.49
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,78.87,60.19
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,76.53,58.55
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,68.48,52.13
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,65.01,49.39
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,61.51,46.56
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,57.03,42.94
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,52.56,39.18
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,45.15,32.76
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,37.72,26.07
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,27.06,16.19
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,16.41,0.0
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,6.69,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,186.74,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,344.1,259.95
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,477.5,379.91
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,562.26,448.6
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,646.43,512.68
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,697.39,548.75
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,745.77,581.18
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,769.7,595.48
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,796.34,611.3
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,808.64,617.52
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,816.89,621.03
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,815.04,618.07
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,809.02,612.4
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,785.41,594.03
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,766.3,579.08
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,740.9,559.33
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,711.84,535.83
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,676.47,508.25
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,637.93,477.87
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,491.22,367.16
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,354.16,264.43
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,423.2,312.04
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,445.59,318.6
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,390.63,270.54
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,334.35,221.41
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,268.93,179.58
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,247.41,176.26
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,182.65,116.7
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,98.43,61.8
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,83.1,63.21
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,81.65,62.18
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,79.36,60.45
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,69.86,52.75
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,67.5,51.07
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,65.1,49.33
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,62.13,46.98
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,59.15,44.59
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,54.78,41.13
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,46.53,34.21
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,40.27,28.74
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,34.09,23.1
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,24.81,14.31
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,15.68,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,130.74,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,331.11,248.27
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,469.29,375.46
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,558.77,449.52
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,647.53,518.79
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,697.15,555.46
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,738.49,584.28
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,769.21,603.33
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,796.14,619.0
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,806.42,623.44
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,812.73,625.16
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,808.95,618.7
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,793.08,604.03
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,777.17,590.57
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,757.49,574.68
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,730.83,553.8
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,700.71,529.22
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,665.78,501.7
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,627.71,471.36
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,584.14,435.6
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,538.04,397.19
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,488.5,355.96
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,437.06,312.2
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,382.87,264.99
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,327.46,216.52
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,270.49,168.1
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,213.01,122.36
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,154.31,83.44
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,95.96,61.07
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,82.36,62.39
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,80.6,61.1
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,73.47,55.39
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,74.61,56.49
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,72.43,54.97
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,70.24,53.44
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,61.98,46.67
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,59.0,44.28
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,54.38,40.61
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,49.77,36.8
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,42.95,30.84
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,36.19,24.69
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,25.86,14.88
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,14.49,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,55.85,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,242.6,177.64
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,363.31,290.68
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,454.97,367.64
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,553.16,445.87
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,612.46,490.37
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,668.92,530.77
