Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,13.68,6.46
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,9.86,2.98
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,60.95,11.78
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,125.44,98.14
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,178.77,147.22
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,230.14,192.33
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,286.6,240.04
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,325.24,272.04
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,363.77,302.45
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,400.53,330.47
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,345.62,283.97
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,308.94,251.97
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,205.31,166.28
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,117.3,92.15
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,309.01,250.45
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,479.69,382.19
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,448.52,354.49
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,406.27,319.93
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,410.87,322.69
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,421.46,329.33
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,405.94,315.23
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,388.94,299.92
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,394.04,300.52
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,381.28,285.16
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,326.99,242.46
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,285.01,211.5
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,256.46,186.96
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,225.42,161.72
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,191.31,139.08
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,160.65,130.96
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,154.88,126.44
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,149.02,121.8
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,139.84,114.36
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,130.34,106.62
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,120.11,98.39
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,108.46,88.84
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,96.02,78.31
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,83.33,67.4
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,70.07,55.93
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,57.27,44.62
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,42.79,31.62
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,28.21,18.27
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,14.48,2.52
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.1,1.74
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,15.21,7.22
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,21.33,12.59
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,28.24,18.6
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,35.16,24.52
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,35.93,25.1
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,36.71,25.65
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,42.12,30.09
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,47.53,34.48
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,61.48,45.84
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,76.01,57.5
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,108.81,84.2
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,141.56,110.5
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,145.99,113.61
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,150.34,116.7
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,166.85,129.74
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,182.52,141.99
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,225.79,175.53
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,258.23,199.8
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,271.25,208.94
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,280.17,214.46
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,298.64,223.09
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,296.64,213.59
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,250.91,166.92
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,187.63,108.08
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,152.11,97.85
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,156.64,126.08
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,150.43,121.41
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,144.09,116.64
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,133.54,108.11
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,122.51,99.13
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,113.23,91.56
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,103.66,83.67
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,79.0,62.77
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,55.13,42.31
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,50.04,37.97
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,44.97,33.46
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,37.3,26.49
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,29.67,19.17
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.56,1.8
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,191.79,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,373.61,295.87
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,465.23,384.09
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,557.78,462.96
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,613.08,508.22
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,666.25,549.3
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,691.81,566.43
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,720.06,584.76
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,734.34,592.64
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,744.76,597.5
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,743.09,593.38
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,737.55,586.59
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,724.35,575.23
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,707.35,560.48
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,682.67,538.3
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,649.81,510.06
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,617.53,482.77
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,582.21,452.65
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,542.19,417.7
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,499.46,379.94
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,452.49,338.72
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,403.64,295.13
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,352.03,248.37
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,299.32,200.86
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,244.61,153.72
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,189.51,110.5
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,126.93,71.02
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,76.77,60.09
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,75.77,59.41
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,74.78,58.71
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,94.08,75.31
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,128.39,104.61
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,117.56,95.82
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,106.48,86.79
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,94.04,76.29
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,81.34,65.41
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,69.24,54.97
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,55.18,42.58
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,40.73,29.65
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,26.14,16.32
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,13.36,0.57
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,134.16,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,264.05,206.27
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,343.1,282.93
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,423.96,352.91
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,484.23,401.95
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,551.87,454.07
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,563.32,460.78
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,579.86,471.03
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,658.88,527.23
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,723.55,570.15
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,725.6,566.83
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,720.16,559.0
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,709.83,548.1
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,695.63,533.83
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,602.15,460.37
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,493.44,377.02
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,556.36,423.11
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,582.08,438.94
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,541.35,405.16
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,498.39,369.52
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,433.76,319.26
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,374.93,273.99
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,331.8,239.64
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,293.53,209.68
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,253.57,173.98
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,205.55,133.9
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,169.85,116.26
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,154.29,123.88
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,135.47,108.63
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,120.91,96.8
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,104.33,83.19
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,82.38,64.91
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,79.36,62.68
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,76.33,60.39
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,73.02,57.67
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,69.8,54.96
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,63.01,49.24
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,52.69,40.24
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,42.16,30.72
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,31.61,20.73
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,15.93,0.85
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,152.28,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,303.86,235.34
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,398.82,327.35
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,498.18,411.08
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,560.56,462.07
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,620.36,508.55
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,659.95,536.75
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,696.05,561.21
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,712.99,571.28
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,726.15,578.42
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,730.05,578.67
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,726.39,573.51
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,714.57,562.04
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,698.91,547.08
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,677.42,526.96
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,652.24,503.99
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,619.55,476.98
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,583.79,447.18
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,544.25,413.16
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,500.45,375.09
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,453.26,334.2
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,404.18,290.95
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,352.4,244.6
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,299.36,197.41
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,244.24,150.65
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,188.69,107.88
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,132.13,74.1
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,82.61,64.0
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,73.24,56.33
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,71.82,55.28
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,69.94,53.83
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,68.04,52.37
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,65.61,50.56
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,63.17,48.72
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,59.04,45.29
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,54.87,41.74
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,45.75,34.01
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,40.82,29.7
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,33.71,23.23
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,26.67,16.39
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,13.02,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,214.39,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,429.17,326.48
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,519.46,421.63
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,609.68,498.26
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,662.42,540.68
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,712.62,578.06
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,740.95,595.91
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,757.39,603.85
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,768.25,607.97
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,775.35,609.06
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,771.76,601.59
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,764.25,591.52
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,748.69,576.36
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,729.27,558.83
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,703.1,535.53
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,673.34,509.44
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,637.47,480.67
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,598.46,449.08
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,555.54,413.06
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,510.12,374.48
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,460.66,332.75
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,409.17,288.46
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,354.94,241.01
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,299.43,192.6
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,242.1,144.67
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,184.19,100.79
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,125.32,66.49
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,74.42,56.63
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,72.78,55.45
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,71.05,54.15
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,68.8,52.4
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,66.45,50.58
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,63.52,48.36
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,55.11,41.46
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,51.76,38.71
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,48.4,35.89
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,44.04,32.18
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,39.74,28.37
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,33.09,22.37
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,26.57,16.0
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,171.77,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,403.38,301.37
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,496.99,400.71
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,590.33,479.16
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,645.49,523.59
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,697.95,563.09
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,727.71,582.71
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,753.92,598.66
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,765.5,602.37
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,765.28,597.4
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,763.25,591.21
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,757.28,582.32
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,742.67,572.33
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,724.23,558.99
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,698.27,537.38
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,668.83,512.65
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,634.58,484.88
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,597.16,454.09
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,554.78,418.11
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,509.66,379.17
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,460.53,336.84
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,409.38,291.96
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,355.53,244.34
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,300.39,195.75
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,243.09,147.12
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,185.25,102.74
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,126.82,68.43
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,76.78,58.73
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,75.19,57.67
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,73.52,56.52
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,71.61,55.05
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,63.25,48.15
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,60.61,46.14
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,57.93,44.07
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,54.68,41.47
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,51.43,38.8
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,46.36,34.51
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,41.3,30.07
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,34.3,23.72
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,25.2,15.09
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,12.26,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.05,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,17.89,7.8
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,36.8,24.92
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,53.65,39.56
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,70.85,54.35
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,87.37,68.31
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,104.77,82.77
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,122.0,96.76
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,135.78,107.77
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,149.41,118.5
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,252.26,203.37
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,352.03,283.11
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,402.95,322.94
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,463.75,369.23
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,470.16,372.3
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,473.39,372.81
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,555.86,436.23
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,591.98,461.54
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,549.23,423.55
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,504.19,383.33
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,455.38,340.01
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,404.77,294.41
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,351.32,245.61
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,296.69,196.21
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,240.34,147.76
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,183.7,103.85
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,126.77,70.12
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,78.56,60.76
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,76.65,59.29
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,74.66,57.74
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,65.97,50.54
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,64.57,49.48
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,61.99,47.52
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,59.4,45.52
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,56.57,43.18
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,53.82,40.84
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,44.73,33.03
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,39.81,28.63
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,33.02,22.44
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,26.41,15.84
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,12.97,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,51.0,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,156.32,108.89
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,281.53,225.91
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,391.83,320.58
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,458.84,377.67
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,525.1,431.93
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,587.08,481.54
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,641.38,524.28
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,517.09,424.67
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,367.22,301.52
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,382.33,313.05
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,395.66,322.67
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,230.65,187.25
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,66.96,50.06
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,126.79,99.47
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,186.59,148.0
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,172.84,136.49
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,160.1,125.94
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,136.11,106.13
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,113.26,87.34
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,150.48,117.4
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,185.14,145.02
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,239.73,184.42
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,273.45,204.79
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,241.97,180.14
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,213.79,159.71
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,185.92,141.09
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,164.52,135.0
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,159.87,131.6
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,148.53,122.48
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,128.7,105.83
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,111.62,91.42
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,101.84,83.38
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,91.96,75.13
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,68.29,54.68
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,52.85,41.2
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,47.57,36.53
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,42.32,31.71
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,34.12,24.09
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,25.89,15.88
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,193.96,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,444.87,323.54
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,544.98,454.5
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,641.25,541.13
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,695.55,587.94
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,747.1,629.42
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,767.03,643.87
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,791.36,660.67
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,801.69,665.96
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,808.12,668.03
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,803.6,661.7
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,795.0,652.43
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,778.39,636.68
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,757.77,618.1
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,729.61,592.31
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,697.79,563.49
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,660.69,531.06
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,620.28,495.46
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,575.38,454.93
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,527.79,411.5
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,476.19,364.75
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,422.45,315.21
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,365.47,261.9
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,307.14,207.75
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,247.3,154.74
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,186.8,106.48
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,125.32,69.18
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,73.58,58.91
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,71.86,57.57
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,70.05,56.11
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,68.96,55.3
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,67.81,54.43
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,64.8,52.02
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,61.67,49.49
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,53.12,41.96
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,49.72,38.95
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,44.88,34.69
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,40.08,30.28
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,33.33,23.91
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,26.74,16.98
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
