Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,99.39,79.9
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,103.4,83.02
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,111.84,90.04
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,120.1,96.9
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,131.25,106.0
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,141.93,114.64
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,131.46,105.83
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,121.47,97.49
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,126.98,101.93
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,132.08,105.98
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,103.89,82.49
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,75.92,59.06
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,77.93,60.87
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,79.81,65.56
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,72.94,59.58
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,66.02,53.54
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,61.86,49.95
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,57.58,46.25
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,57.47,46.35
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,66.87,55.02
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,61.84,50.54
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,56.74,45.91
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,50.88,40.56
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,45.04,35.03
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,36.14,26.53
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,27.25,17.11
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,13.43,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,85.48,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,260.13,159.43
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,396.54,325.79
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,472.95,397.29
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,548.41,463.11
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,291.1,250.44
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.89
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,2.9
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,2.88
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,33.25,22.89
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,56.81,42.83
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,61.47,46.57
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,66.18,50.33
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,222.96,182.24
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,356.21,289.83
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,383.91,310.21
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,395.07,317.07
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,397.53,316.51
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,401.17,315.93
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,355.49,277.53
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,320.19,247.87
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,301.7,228.83
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,278.2,205.19
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,242.49,176.27
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,210.76,152.55
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,177.89,128.04
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,141.59,116.3
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,134.69,110.85
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,139.03,114.99
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,128.27,105.96
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,117.24,96.69
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,107.47,88.62
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,97.47,80.25
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,72.81,58.75
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,51.95,40.39
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,46.66,35.69
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,41.42,30.84
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,33.51,23.46
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,25.69,15.31
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,12.61,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,94.17,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,269.92,158.54
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,410.14,339.86
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,486.08,411.61
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,561.26,476.8
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,604.91,513.34
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,640.76,541.66
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,664.2,558.29
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,683.88,571.15
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,690.01,571.98
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,692.22,569.69
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,684.74,560.67
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,673.41,547.89
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,653.52,528.49
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,625.73,503.06
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,597.01,476.33
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,565.12,446.81
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,528.3,413.3
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,488.6,376.95
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,444.59,336.96
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,398.52,294.64
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,348.85,248.6
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,297.83,201.74
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,245.19,155.85
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,191.89,112.97
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,137.45,77.32
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,83.24,66.74
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,68.53,54.3
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,67.29,53.37
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,66.24,52.57
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,65.23,51.81
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,62.67,49.8
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,60.12,47.76
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,56.61,44.73
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,49.04,38.03
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,44.05,33.65
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,39.1,29.13
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,31.53,22.01
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,24.05,14.23
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,11.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,188.74,100.31
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,346.42,282.11
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,428.45,357.32
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,509.06,425.91
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,563.99,470.92
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,615.7,511.28
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,641.84,530.7
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,664.41,546.75
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,675.54,552.74
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,679.47,553.1
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,673.77,546.8
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,664.17,537.27
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,647.82,521.48
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,627.54,502.43
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,598.8,477.28
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,566.82,449.18
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,529.43,415.5
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,491.33,380.39
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,447.13,340.58
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,400.79,298.13
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,350.89,252.21
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,299.51,204.97
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,246.52,157.71
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,192.8,113.59
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,137.6,76.73
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,82.47,66.03
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,73.36,58.43
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,71.69,57.21
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,64.03,50.65
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,63.27,50.11
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,60.66,48.04
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,58.04,45.92
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,54.83,43.14
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,51.65,40.32
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,46.68,35.94
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,38.45,28.51
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,31.61,22.1
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,24.92,15.06
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,198.62,99.38
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,371.61,307.03
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,452.21,382.31
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,531.99,450.35
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,578.61,487.34
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,622.38,519.67
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,648.5,537.76
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,671.04,552.3
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,678.11,553.98
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,677.82,550.09
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,673.23,543.51
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,664.72,533.85
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,417.38,339.39
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,149.98,119.64
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,153.53,122.77
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,157.01,125.17
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,157.95,125.53
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,158.82,125.86
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,157.85,124.94
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,156.84,124.01
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,172.91,136.34
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,185.19,145.31
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,175.77,137.57
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,166.32,130.03
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,165.5,128.68
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,159.77,125.82
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,147.2,122.1
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,136.17,112.96
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,100.12,82.18
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,73.01,58.81
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,70.28,56.69
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,67.55,54.51
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,63.19,50.73
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,58.83,46.85
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,52.67,41.44
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,46.52,35.82
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,37.26,27.19
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,27.99,17.77
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,9.87,2.66
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,15.97,8.29
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,22.1,13.85
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,28.62,19.7
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,35.16,25.48
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,39.4,29.22
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,43.65,32.91
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,45.2,34.12
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,46.75,35.32
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,62.63,49.04
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,79.44,63.43
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,77.11,61.16
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,74.93,59.08
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,73.66,57.79
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.44,56.57
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,94.33,74.95
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,115.84,92.79
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,111.49,89.07
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,107.26,85.52
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,130.89,104.94
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,152.71,122.57
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,122.9,98.04
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,93.99,74.22
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,96.34,76.19
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,98.44,77.91
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,103.98,86.58
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,109.31,91.41
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,109.67,91.9
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,109.78,92.21
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,93.52,78.06
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,84.02,69.8
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,77.51,64.11
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,70.9,58.21
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,62.6,50.84
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,54.22,43.16
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,42.13,31.82
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,29.94,19.68
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,15.12,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,177.64,68.05
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,330.88,269.42
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,414.5,348.62
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,497.12,420.53
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,553.2,467.45
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,606.16,509.75
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,632.83,530.04
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,655.94,546.84
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,667.39,553.18
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,671.59,553.71
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,419.59,347.51
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,133.78,106.26
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,127.09,100.36
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,121.1,94.86
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,123.91,97.04
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,126.72,99.22
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,137.1,107.42
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,146.96,115.11
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,151.42,118.39
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,155.45,121.31
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,123.78,95.56
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,93.19,70.75
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,154.94,118.04
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,198.67,150.15
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,181.67,136.08
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,160.03,122.9
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,139.34,113.76
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,131.96,107.72
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,105.08,85.03
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,76.67,60.83
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,69.4,54.82
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,62.08,48.67
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,53.16,40.96
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,51.86,39.82
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,46.61,35.28
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,41.37,30.58
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,33.87,23.63
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,26.47,16.14
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,12.98,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,193.23,60.16
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,368.13,290.41
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,448.38,365.68
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,528.24,433.18
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,575.01,471.66
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,619.12,506.08
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,644.44,525.01
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,661.95,537.46
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,669.58,541.34
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,673.38,542.11
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,668.58,535.76
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,659.93,526.05
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,644.24,510.9
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,624.72,492.61
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,597.73,468.84
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,567.42,442.11
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,530.89,409.44
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,491.66,374.13
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,448.8,335.99
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,403.7,295.34
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,356.86,252.66
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,307.14,207.56
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,255.31,162.1
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,202.62,119.21
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,147.69,81.71
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,92.34,59.02
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,70.11,54.01
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,68.92,53.24
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,66.59,51.38
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,64.22,49.47
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,61.62,47.47
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,59.0,45.42
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,55.45,42.51
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,51.89,39.53
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,46.87,35.24
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,38.62,27.97
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,31.77,21.67
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,25.03,14.9
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,7.59,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,15.24,7.42
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,25.21,16.92
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,35.87,26.86
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,47.62,37.77
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,59.12,48.35
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,69.43,57.61
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,79.64,66.64
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,88.79,74.6
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,97.87,82.41
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,203.02,177.07
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,308.45,269.08
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,295.62,256.47
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,271.52,234.51
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,330.06,284.58
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,379.55,325.22
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,336.14,286.47
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,305.58,259.11
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,328.98,276.38
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,335.68,277.52
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,317.19,256.83
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,288.63,226.7
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,250.66,190.24
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,210.87,154.19
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,165.6,117.53
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,118.44,90.67
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,85.24,73.45
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,68.82,58.43
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,68.39,58.17
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,68.04,57.98
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,65.13,55.4
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,62.2,52.77
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,58.33,49.23
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,54.45,45.59
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,49.06,40.42
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,40.26,31.93
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,33.07,24.84
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,25.95,17.25
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,217.59,43.67
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,422.47,355.01
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,492.71,430.31
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,573.25,503.64
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,619.28,545.23
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,662.04,581.87
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,685.99,600.33
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,706.16,614.84
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,712.52,617.65
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,714.91,617.16
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,701.06,603.34
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,690.06,590.93
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,671.12,572.88
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,648.5,551.57
2016,12,19,11,15,738.5,125.5,3.85,0.5,527.5,568.81,481.2
2016,12,19,11,30,563.0,178.0,3.8,1.0,496.0,481.01,405.12
2016,12,19,11,45,748.5,128.0,3.75,1.5,560.0,506.8,422.44
2016,12,19,12,0,934.0,78.0,3.7,2.0,624.0,508.51,417.2
2016,12,19,12,15,803.5,116.0,3.65,2.5,587.5,442.33,357.9
2016,12,19,12,30,673.0,154.0,3.6,3.0,551.0,380.03,302.96
2016,12,19,12,45,579.5,184.5,3.55,3.5,525.0,329.81,258.31
2016,12,19,13,0,486.0,215.0,3.5,4.0,499.0,289.58,223.32
2016,12,19,13,15,706.0,146.0,3.45,4.0,549.0,256.88,183.68
2016,12,19,13,30,926.0,77.0,3.4,4.0,599.0,206.11,129.36
2016,12,19,13,45,664.0,142.5,3.35,4.5,510.5,159.62,106.09
2016,12,19,14,0,402.0,208.0,3.3,5.0,422.0,147.07,115.51
2016,12,19,14,15,500.5,171.5,3.25,5.0,424.0,114.8,98.61
2016,12,19,14,30,599.0,135.0,3.2,5.0,426.0,97.19,82.98
2016,12,19,14,45,604.0,123.5,3.15,5.0,399.0,90.54,77.16
2016,12,19,15,0,609.0,112.0,3.1,5.0,372.0,83.72,71.15
2016,12,19,15,15,706.0,87.0,2.9,4.5,361.0,68.66,57.69
2016,12,19,15,30,803.0,62.0,2.7,4.0,350.0,57.12,47.3
2016,12,19,15,45,765.5,58.5,2.55,4.0,305.0,53.82,44.34
2016,12,19,16,0,728.0,55.0,2.4,4.0,260.0,50.54,41.32
2016,12,19,16,15,672.5,50.0,2.1,3.0,212.5,45.87,37.05
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,41.24,32.65
2016,12,19,16,45,522.5,37.5,1.5,1.5,119.5,34.24,25.77
2016,12,19,17,0,428.0,30.0,1.2,1.0,74.0,25.13,16.5
2016,12,19,17,15,214.0,15.0,1.2,0.5,37.0,12.22,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.5,15.5,0.15,1.5,34.0,188.98,19.62
2016,12,20,8,0,367.0,31.0,0.1,2.0,68.0,365.1,292.02
2016,12,20,8,15,459.0,40.0,0.2,2.5,112.0,446.21,369.45
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,527.27,437.86
2016,12,20,8,45,606.5,55.0,0.45,3.5,201.5,574.71,477.46
2016,12,20,9,0,662.0,61.0,0.6,4.0,247.0,619.56,513.43
2016,12,20,9,15,699.0,65.5,0.75,4.5,290.5,640.29,529.62
2016,12,20,9,30,736.0,70.0,0.9,5.0,334.0,663.29,546.99
2016,12,20,9,45,761.0,73.5,1.05,6.0,373.0,672.28,552.27
2016,12,20,10,0,786.0,77.0,1.2,7.0,412.0,677.41,554.5
2016,12,20,10,15,495.5,146.0,1.3,7.5,363.5,522.2,430.27
2016,12,20,10,30,205.0,215.0,1.4,8.0,315.0,348.88,288.45
2016,12,20,10,45,218.5,227.0,1.55,9.0,338.5,357.4,294.68
2016,12,20,11,0,232.0,239.0,1.7,10.0,362.0,364.04,298.08
2016,12,20,11,15,139.5,239.5,1.8,10.5,314.0,296.39,241.58
2016,12,20,11,30,47.0,240.0,1.9,11.0,266.0,225.83,183.02
2016,12,20,11,45,62.0,252.0,2.05,11.5,288.0,237.35,191.95
2016,12,20,12,0,77.0,264.0,2.2,12.0,310.0,246.86,198.73
2016,12,20,12,15,74.5,265.0,2.25,12.0,309.5,238.38,191.28
2016,12,20,12,30,72.0,266.0,2.3,12.0,309.0,229.96,183.95
2016,12,20,12,45,62.5,260.0,2.35,12.5,297.0,214.42,170.75
2016,12,20,13,0,53.0,254.0,2.4,13.0,285.0,200.02,158.69
2016,12,20,13,15,60.0,252.0,2.4,13.0,286.5,192.75,152.26
2016,12,20,13,30,67.0,250.0,2.4,13.0,288.0,184.44,145.15
2016,12,20,13,45,57.0,237.0,2.45,13.5,268.5,167.16,131.72
2016,12,20,14,0,47.0,224.0,2.5,14.0,249.0,151.36,120.2
2016,12,20,14,15,439.0,151.0,2.45,14.0,365.0,101.33,83.55
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,69.12,55.59
2016,12,20,14,45,445.5,128.5,2.4,14.0,343.0,89.08,73.28
